Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,11.13,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,22.29,13.21
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,38.02,27.12
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,54.04,41.65
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,71.18,57.04
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,88.53,72.43
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,105.45,87.09
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,122.97,102.17
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,159.42,133.0
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,197.71,165.32
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,168.23,140.16
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,132.47,109.21
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,203.58,170.06
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,276.23,231.34
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,250.72,209.26
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,216.24,179.61
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,261.3,217.3
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,301.3,250.29
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,238.65,197.62
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,167.99,137.72
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,195.28,160.98
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,223.4,184.72
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,163.79,134.62
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,105.3,84.94
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,153.66,126.21
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,204.51,169.02
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,133.52,109.39
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,66.08,51.75
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,146.08,121.5
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,230.36,193.73
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,211.09,177.5
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,191.91,161.42
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,169.88,142.74
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,148.0,123.94
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,122.24,101.6
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,89.74,73.03
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,64.88,50.69
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,39.89,28.15
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,22.54,10.04
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,6.67,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,4.16,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,8.33,1.4
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,14.36,6.77
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,20.39,12.29
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,27.37,18.59
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,34.35,24.84
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,40.4,30.2
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,46.46,35.5
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,55.32,43.21
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,64.2,50.86
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,86.25,69.89
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,108.55,88.92
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,104.31,84.91
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,100.04,80.96
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,134.4,110.06
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,169.52,139.38
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,112.36,91.03
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,56.79,43.56
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,75.94,60.04
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,95.36,76.59
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,135.7,110.59
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,177.43,145.24
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,151.21,123.28
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,125.11,101.47
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,224.43,185.99
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,322.58,267.02
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,228.98,189.39
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,129.74,105.75
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,207.32,173.04
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,279.8,234.24
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,258.2,216.7
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,236.55,199.36
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,211.58,178.73
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,186.57,157.67
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,157.93,132.85
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,129.55,107.79
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,98.0,79.53
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,66.59,51.04
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,37.81,21.58
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,8.58,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,11.83,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,24.06,14.59
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,51.67,26.58
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,99.25,56.03
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,149.32,95.41
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,205.54,143.78
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,261.53,194.47
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,319.42,246.75
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,304.97,244.16
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,255.6,208.17
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,383.4,312.21
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,534.94,433.11
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,582.97,470.85
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,629.76,507.18
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,671.92,540.03
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,712.02,570.69
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,741.75,590.94
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,772.21,611.32
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,798.06,629.79
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,820.79,646.12
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,720.28,571.22
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,584.66,465.13
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,736.33,585.39
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,860.74,675.34
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,864.23,678.11
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,857.61,674.95
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,843.38,665.82
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,825.86,654.45
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,800.55,637.79
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,772.37,618.95
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,735.4,592.78
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,696.38,564.72
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,649.27,528.96
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,601.06,491.62
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,538.17,442.41
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,481.57,395.68
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,405.59,331.52
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,334.27,267.62
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,226.93,155.87
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,102.11,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,10.88,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,22.27,13.29
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,52.07,24.79
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,104.21,56.59
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,157.99,99.58
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,217.54,152.21
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,275.83,206.37
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,337.31,263.04
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,395.24,315.86
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,453.95,367.7
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,508.58,415.15
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,562.54,460.46
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,611.93,500.74
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,659.68,538.49
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,703.2,572.93
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,744.27,603.97
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,778.99,627.6
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,810.53,648.68
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,837.44,667.48
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,860.93,683.81
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,877.51,693.94
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,890.37,701.53
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,897.23,706.67
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,900.29,709.32
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,895.64,706.69
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,887.24,701.61
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,873.16,692.25
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,855.62,680.55
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,828.94,662.63
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,799.36,642.55
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,762.06,616.44
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,728.88,593.06
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,679.52,556.86
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,629.19,519.05
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,566.36,470.12
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,504.46,419.03
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,422.84,349.78
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,345.93,280.79
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,238.46,169.82
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,118.27,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,13.01,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,25.76,16.23
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,50.33,32.74
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,86.17,58.79
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,123.48,89.77
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,164.12,125.43
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,203.83,161.34
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,246.28,199.76
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,275.25,227.0
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,303.14,252.1
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,409.77,340.81
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,531.2,440.49
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,579.07,479.26
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,625.71,516.31
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,666.36,547.95
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,704.93,577.26
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,738.11,601.27
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,772.73,625.61
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,797.63,641.96
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,819.33,655.98
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,835.11,666.08
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,847.42,673.8
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,853.42,677.96
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,855.87,679.78
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,811.48,646.71
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,761.55,609.91
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,657.68,532.16
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,547.91,446.26
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,279.06,232.71
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,11.13,3.9
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,10.2,3.18
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,9.27,2.4
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,7.88,1.2
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,6.48,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,5.55,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.63,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,3.24,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.85,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.92,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,14.67,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,29.07,18.68
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,52.97,32.97
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,94.41,60.2
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,138.24,94.76
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,188.29,137.46
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,239.78,183.16
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,293.74,231.09
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,344.23,275.97
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,396.88,321.7
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,270.27,222.85
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,99.97,80.08
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,106.67,85.66
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,113.4,91.01
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,85.76,67.45
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,58.64,44.36
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,105.37,83.52
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,153.65,123.25
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,139.05,111.07
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,124.46,99.0
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,97.78,76.83
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,71.73,55.08
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,75.93,58.66
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,80.14,62.23
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,67.51,51.67
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,54.9,41.1
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,53.03,39.59
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,51.16,38.08
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,74.95,58.37
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,100.7,80.26
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,90.93,72.15
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,81.18,64.03
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,70.91,55.41
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,60.64,46.69
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,50.2,37.79
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,39.95,28.91
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,30.17,20.26
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,20.4,11.56
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,12.04,3.6
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.81,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.91,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,11.88,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,24.13,14.48
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,49.18,25.62
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,96.87,54.21
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,146.91,92.88
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,203.61,141.37
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,259.5,191.84
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,317.2,243.83
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,373.1,293.78
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,430.59,343.72
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,483.66,387.75
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,536.48,429.86
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,583.79,466.52
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,631.37,502.08
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,672.97,532.64
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,712.38,560.61
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,747.94,584.1
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,780.87,605.52
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,807.16,621.64
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,830.23,635.48
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,848.84,646.79
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,864.0,655.86
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,871.67,659.37
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,875.69,660.48
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,873.44,656.89
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,867.54,651.05
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,854.3,643.96
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,837.69,634.7
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,813.15,620.04
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,785.65,603.26
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,750.29,580.73
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,719.15,560.85
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,671.14,528.29
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,622.11,494.1
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,561.64,450.65
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,501.99,404.57
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,423.93,341.67
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,350.13,278.46
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,247.32,180.74
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,148.05,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,14.52,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,28.18,17.65
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,47.94,33.46
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,73.12,53.4
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,100.15,76.01
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,128.82,100.42
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,156.83,124.2
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,186.08,148.79
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,213.73,171.91
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,241.29,194.4
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,239.03,192.6
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,236.36,190.0
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,253.03,203.05
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,269.85,216.05
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,222.95,177.54
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,168.34,132.54
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,150.7,118.0
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,133.01,103.4
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,394.19,318.1
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,659.63,523.16
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,562.97,445.18
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,460.08,362.65
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,347.49,274.82
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,233.44,183.44
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,155.93,121.86
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,81.06,61.1
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,171.36,135.58
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,264.39,210.87
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,415.83,335.52
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,547.91,440.86
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,506.88,409.14
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,452.82,368.09
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,520.3,422.5
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,569.13,459.89
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,505.92,410.45
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,444.24,361.11
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,371.42,300.45
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,302.75,240.69
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,205.41,151.08
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,104.99,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,39.2,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,11.44,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,23.21,13.73
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,47.58,23.86
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,98.77,54.4
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,150.25,94.67
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,207.73,145.03
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,264.5,198.07
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,324.43,254.38
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,381.06,307.23
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,438.93,359.99
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,493.7,409.56
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,548.23,457.69
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,596.62,498.96
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,644.9,539.01
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,687.86,574.78
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,728.61,607.91
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,763.9,633.55
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,796.36,656.8
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,823.51,677.1
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,847.39,694.92
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,864.65,707.99
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,878.31,718.49
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,885.93,724.33
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,889.85,727.56
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,886.32,725.56
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,879.17,721.01
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,865.19,711.18
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,847.82,698.89
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,828.79,685.63
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,799.96,664.76
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,651.99,549.87
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,501.63,426.21
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,461.39,394.26
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,420.98,361.03
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,375.79,322.72
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,330.94,283.52
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,275.12,233.52
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,222.09,184.47
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,124.22,94.44
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,24.7,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,10.48,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,11.9,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,24.17,14.99
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,48.52,25.5
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,98.59,55.32
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,152.45,97.87
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,210.73,149.13
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,268.41,203.38
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,329.3,260.78
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,387.07,314.59
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,446.04,368.0
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,501.33,416.7
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,556.3,463.44
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,605.07,503.87
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,653.66,542.81
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,697.18,576.41
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,738.46,607.07
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,773.24,630.42
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,804.92,651.13
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,832.31,669.96
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,856.41,686.33
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,873.55,696.82
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,887.09,704.83
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,894.49,709.85
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,898.17,712.43
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,894.79,710.18
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,887.75,705.55
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,873.89,696.71
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,863.54,690.58
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,837.24,672.91
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,807.95,653.13
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,771.25,627.58
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,732.32,600.05
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,682.01,562.72
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,630.72,523.84
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,568.06,475.19
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,511.38,428.37
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,432.35,360.96
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,357.91,294.54
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,200.84,155.97
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,41.92,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,11.89,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,24.13,14.91
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,47.16,25.36
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,95.35,53.99
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,145.9,93.46
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,202.65,142.61
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,227.12,174.95
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,228.52,184.53
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,281.28,228.98
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,338.48,276.45
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,359.42,294.49
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,378.82,310.16
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,425.94,347.55
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,482.37,390.93
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,478.16,386.22
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,474.75,382.03
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,505.95,404.89
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,537.49,427.14
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,578.63,459.1
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,630.92,498.62
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,595.33,470.66
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,566.77,448.32
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,560.45,444.07
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,552.71,438.55
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,535.69,425.8
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,517.5,412.2
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,538.43,429.95
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,556.98,445.45
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,462.76,372.25
