Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,146.0,210.0,0.8,12.0,278.0,358.23,290.15
2016,1,11,15,15,463.5,145.0,0.75,12.0,336.5,552.52,448.05
2016,1,11,15,30,781.0,80.0,0.7,12.0,395.0,706.32,562.32
2016,1,11,15,45,750.0,75.5,0.65,12.0,350.5,657.69,525.28
2016,1,11,16,0,719.0,71.0,0.6,12.0,306.0,612.75,492.89
2016,1,11,16,15,671.5,65.5,0.55,11.5,258.0,550.9,446.3
2016,1,11,16,30,624.0,60.0,0.5,11.0,210.0,490.23,398.56
2016,1,11,16,45,553.5,51.5,0.45,10.5,162.5,414.09,336.43
2016,1,11,17,0,483.0,43.0,0.4,10.0,115.0,342.24,274.89
2016,1,11,17,15,354.5,31.5,0.45,9.5,73.0,243.4,186.31
2016,1,11,17,30,226.0,20.0,0.5,9.0,31.0,143.85,9.83
2016,1,11,17,45,113.0,10.0,0.55,9.0,15.5,55.44,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,203.0,14.5,2.2,4.0,33.5,11.42,0.0
2016,1,12,8,0,406.0,29.0,2.5,5.0,67.0,23.18,13.85
2016,1,12,8,15,505.5,37.5,2.4,5.5,114.0,45.64,23.27
2016,1,12,8,30,605.0,46.0,2.3,6.0,161.0,96.38,53.01
2016,1,12,8,45,665.0,51.5,2.25,7.0,210.5,147.6,92.26
2016,1,12,9,0,725.0,57.0,2.2,8.0,260.0,205.28,141.67
2016,1,12,9,15,763.0,61.5,2.15,9.0,307.5,262.28,193.19
2016,1,12,9,30,801.0,66.0,2.1,10.0,355.0,322.47,247.25
2016,1,12,9,45,828.0,68.5,2.05,11.0,398.5,379.41,297.75
2016,1,12,10,0,855.0,71.0,2.0,12.0,442.0,437.61,347.6
2016,1,12,10,15,873.0,73.5,1.85,12.5,479.5,492.5,393.44
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,545.99,436.34
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,595.65,474.01
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,643.97,509.06
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.5,687.8,540.92
2016,1,12,11,30,934.0,82.0,1.2,15.0,626.0,729.43,569.78
2016,1,12,11,45,941.0,81.5,1.1,15.5,641.5,765.41,591.81
2016,1,12,12,0,948.0,81.0,1.0,16.0,657.0,798.63,611.49
2016,1,12,12,15,950.0,81.5,0.95,16.0,664.0,826.22,628.87
2016,1,12,12,30,952.0,82.0,0.9,16.0,671.0,850.51,643.97
2016,1,12,12,45,951.5,82.0,0.85,16.5,669.0,868.8,653.82
2016,1,12,13,0,951.0,82.0,0.8,17.0,667.0,883.5,661.35
2016,1,12,13,15,947.5,81.5,0.75,17.0,656.5,891.47,665.77
2016,1,12,13,30,944.0,81.0,0.7,17.0,646.0,895.71,667.96
2016,1,12,13,45,937.0,80.0,0.65,17.0,627.5,892.68,665.56
2016,1,12,14,0,930.0,79.0,0.6,17.0,609.0,885.97,660.99
2016,1,12,14,15,920.5,77.5,0.55,17.0,582.5,872.95,652.47
2016,1,12,14,30,911.0,76.0,0.5,17.0,556.0,856.48,641.88
2016,1,12,14,45,895.0,74.5,0.45,17.0,522.0,831.39,625.68
2016,1,12,15,0,879.0,73.0,0.4,17.0,488.0,803.38,607.62
2016,1,12,15,15,858.5,70.5,0.35,16.5,448.0,774.51,590.03
2016,1,12,15,30,838.0,68.0,0.3,16.0,408.0,736.58,565.93
2016,1,12,15,45,808.0,64.5,0.3,16.0,363.0,688.44,534.01
2016,1,12,16,0,778.0,61.0,0.3,16.0,318.0,639.17,500.44
2016,1,12,16,15,733.5,56.5,0.45,15.0,269.5,578.25,460.33
2016,1,12,16,30,689.0,52.0,0.6,14.0,221.0,518.01,416.72
2016,1,12,16,45,619.0,45.5,0.75,13.5,171.5,441.56,356.53
2016,1,12,17,0,549.0,39.0,0.9,13.0,122.0,368.79,295.44
2016,1,12,17,15,423.0,29.0,1.0,12.0,78.5,275.61,211.75
2016,1,12,17,30,297.0,19.0,1.1,11.0,35.0,176.66,36.28
2016,1,12,17,45,148.5,9.5,1.2,10.5,17.5,69.68,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,192.0,15.0,1.9,5.0,33.0,11.87,0.0
2016,1,13,8,0,384.0,30.0,2.2,6.0,66.0,24.1,14.59
2016,1,13,8,15,485.0,39.0,2.15,6.5,113.0,45.89,24.05
2016,1,13,8,30,586.0,48.0,2.1,7.0,160.0,94.03,51.65
2016,1,13,8,45,647.5,54.0,2.05,8.0,209.5,145.16,90.59
2016,1,13,9,0,709.0,60.0,2.0,9.0,259.0,204.4,140.93
2016,1,13,9,15,748.0,64.5,2.1,10.0,306.5,260.83,191.66
2016,1,13,9,30,787.0,69.0,2.2,11.0,354.0,320.6,245.2
2016,1,13,9,45,719.0,86.0,2.35,12.0,370.0,355.4,279.47
2016,1,13,10,0,651.0,103.0,2.5,13.0,386.0,383.01,305.86
2016,1,13,10,15,764.5,91.5,2.6,13.5,451.0,459.65,369.08
2016,1,13,10,30,878.0,80.0,2.7,14.0,516.0,544.52,437.46
2016,1,13,10,45,890.5,82.0,2.8,14.5,547.0,594.51,477.53
2016,1,13,11,0,903.0,84.0,2.9,15.0,578.0,640.98,514.07
2016,1,13,11,15,912.0,85.5,2.95,15.0,601.5,684.74,548.44
2016,1,13,11,30,921.0,87.0,3.0,15.0,625.0,726.4,580.53
2016,1,13,11,45,925.5,88.0,3.05,15.5,640.5,761.98,604.94
2016,1,13,12,0,930.0,89.0,3.1,16.0,656.0,794.75,627.17
2016,1,13,12,15,932.5,89.0,3.05,16.0,663.0,821.91,645.89
2016,1,13,12,30,935.0,89.0,3.0,16.0,670.0,845.83,662.31
2016,1,13,12,45,934.0,89.0,3.0,16.0,668.0,863.59,674.72
2016,1,13,13,0,933.0,89.0,3.0,16.0,666.0,877.8,684.79
2016,1,13,13,15,930.0,88.5,2.95,16.0,656.0,886.17,690.54
2016,1,13,13,30,927.0,88.0,2.9,16.0,646.0,890.88,693.92
2016,1,13,13,45,920.0,87.0,2.9,16.0,627.5,887.97,692.48
2016,1,13,14,0,913.0,86.0,2.9,16.0,609.0,881.43,688.7
2016,1,13,14,15,903.0,84.5,2.85,16.0,582.5,868.24,680.02
2016,1,13,14,30,893.0,83.0,2.8,16.0,556.0,858.61,674.07
2016,1,13,14,45,878.5,81.0,2.75,16.0,522.5,834.43,657.76
2016,1,13,15,0,864.0,79.0,2.7,16.0,489.0,807.23,639.38
2016,1,13,15,15,843.0,76.0,2.4,15.5,449.0,770.91,613.75
2016,1,13,15,30,822.0,73.0,2.1,15.0,409.0,732.33,586.15
2016,1,13,15,45,790.5,69.5,1.85,15.0,364.0,683.47,549.77
2016,1,13,16,0,759.0,66.0,1.6,15.0,319.0,633.57,511.99
2016,1,13,16,15,714.0,61.0,1.5,14.0,270.5,572.19,466.8
2016,1,13,16,30,669.0,56.0,1.4,13.0,222.0,511.5,419.15
2016,1,13,16,45,597.0,49.0,1.3,12.0,173.0,439.16,359.68
2016,1,13,17,0,525.0,42.0,1.2,11.0,124.0,366.34,297.08
2016,1,13,17,15,400.5,31.5,1.2,10.5,80.5,268.15,208.88
2016,1,13,17,30,276.0,21.0,1.2,10.0,37.0,170.78,53.61
2016,1,13,17,45,138.0,10.5,1.25,10.0,18.5,66.63,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,12.0,1.5,9.0,12.0,11.13,0.0
2016,1,14,8,0,0.0,24.0,1.7,10.0,24.0,22.29,12.85
2016,1,14,8,15,0.0,42.0,1.65,10.5,42.0,38.34,26.81
2016,1,14,8,30,0.0,60.0,1.6,11.0,60.0,54.75,41.31
2016,1,14,8,45,0.0,79.5,1.6,11.5,79.5,72.72,56.94
2016,1,14,9,0,0.0,99.0,1.6,12.0,99.0,90.94,72.49
2016,1,14,9,15,5.0,115.5,1.8,13.0,117.5,107.94,86.4
2016,1,14,9,30,10.0,132.0,2.0,14.0,136.0,125.59,100.65
2016,1,14,9,45,9.5,144.0,2.25,15.0,148.0,137.66,110.17
2016,1,14,10,0,9.0,156.0,2.5,16.0,160.0,149.68,119.48
2016,1,14,10,15,11.0,169.0,2.65,16.5,174.0,163.82,130.6
2016,1,14,10,30,13.0,182.0,2.8,17.0,188.0,178.22,141.83
2016,1,14,10,45,176.5,207.0,3.0,17.5,303.5,305.21,244.98
2016,1,14,11,0,340.0,232.0,3.2,18.0,419.0,444.84,355.22
2016,1,14,11,15,186.5,235.5,3.3,18.0,339.0,358.56,286.18
2016,1,14,11,30,33.0,239.0,3.4,18.0,259.0,258.82,204.93
2016,1,14,11,45,453.0,170.0,3.5,18.5,447.0,514.0,412.59
2016,1,14,12,0,873.0,101.0,3.6,19.0,635.0,770.68,606.85
2016,1,14,12,15,875.5,101.5,3.65,19.0,642.0,797.63,624.46
2016,1,14,12,30,878.0,102.0,3.7,19.0,649.0,821.53,641.52
2016,1,14,12,45,618.5,186.0,3.75,19.0,570.5,724.08,569.38
2016,1,14,13,0,359.0,270.0,3.8,19.0,492.0,597.82,471.01
2016,1,14,13,15,290.5,277.5,3.8,19.0,455.5,555.82,438.9
2016,1,14,13,30,222.0,285.0,3.8,19.0,419.0,499.19,395.05
2016,1,14,13,45,286.5,265.0,3.8,19.0,433.0,547.09,433.78
2016,1,14,14,0,351.0,245.0,3.8,19.0,447.0,581.17,461.65
2016,1,14,14,15,244.5,245.5,3.65,19.0,383.5,493.24,392.62
2016,1,14,14,30,138.0,246.0,3.5,19.0,320.0,392.85,313.28
2016,1,14,14,45,473.0,167.0,3.4,19.0,397.0,602.1,483.39
2016,1,14,15,0,808.0,88.0,3.3,19.0,474.0,774.64,613.73
2016,1,14,15,15,692.0,101.5,3.15,18.5,413.0,689.0,551.05
2016,1,14,15,30,576.0,115.0,3.0,18.0,352.0,600.69,485.96
2016,1,14,15,45,646.0,93.0,2.85,18.0,331.5,611.77,496.11
2016,1,14,16,0,716.0,71.0,2.7,18.0,311.0,615.19,498.83
2016,1,14,16,15,670.5,65.5,2.45,17.0,264.0,554.56,452.46
2016,1,14,16,30,625.0,60.0,2.2,16.0,217.0,494.98,405.01
2016,1,14,16,45,558.0,52.0,2.0,15.5,169.5,421.07,343.54
2016,1,14,17,0,491.0,44.0,1.8,15.0,122.0,351.13,282.86
2016,1,14,17,15,370.0,33.0,1.8,14.5,79.5,255.26,197.86
2016,1,14,17,30,249.0,22.0,1.8,14.0,37.0,161.01,63.39
2016,1,14,17,45,124.5,11.0,1.8,14.0,18.5,61.81,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,238.5,13.5,3.55,7.0,36.0,11.37,0.0
2016,1,15,8,0,477.0,27.0,3.9,8.0,72.0,23.24,13.78
2016,1,15,8,15,575.0,34.5,3.85,8.5,121.0,45.3,22.1
2016,1,15,8,30,673.0,42.0,3.8,9.0,170.0,96.8,50.28
2016,1,15,8,45,731.5,46.0,3.8,10.0,221.5,150.41,90.78
2016,1,15,9,0,790.0,50.0,3.8,11.0,273.0,210.23,141.92
2016,1,15,9,15,825.5,53.5,3.8,11.5,321.5,269.36,195.94
2016,1,15,9,30,861.0,57.0,3.8,12.0,370.0,332.07,253.17
2016,1,15,9,45,887.0,58.5,3.85,13.0,414.5,390.6,305.82
2016,1,15,10,0,913.0,60.0,3.9,14.0,459.0,450.12,357.71
2016,1,15,10,15,929.0,62.0,3.75,14.5,497.5,506.12,405.56
2016,1,15,10,30,945.0,64.0,3.6,15.0,536.0,561.52,451.19
2016,1,15,10,45,958.0,64.5,3.5,16.0,567.5,612.71,491.23
2016,1,15,11,0,971.0,65.0,3.4,17.0,599.0,662.41,528.63
2016,1,15,11,15,978.0,66.0,3.2,17.0,623.0,707.03,562.56
2016,1,15,11,30,985.0,67.0,3.0,17.0,647.0,749.19,592.56
2016,1,15,11,45,986.0,69.5,2.85,17.5,662.5,786.07,616.38
2016,1,15,12,0,987.0,72.0,2.7,18.0,678.0,819.75,637.52
2016,1,15,12,15,988.0,72.0,2.55,18.0,684.5,847.27,655.23
2016,1,15,12,30,989.0,72.0,2.4,18.0,691.0,871.29,670.36
2016,1,15,12,45,987.5,72.0,2.25,18.5,689.0,889.67,680.21
2016,1,15,13,0,986.0,72.0,2.1,19.0,687.0,904.29,687.41
2016,1,15,13,15,982.5,71.5,1.95,19.0,676.5,912.83,691.78
2016,1,15,13,30,979.0,71.0,1.8,19.0,666.0,917.49,693.59
2016,1,15,13,45,971.5,70.5,1.65,19.0,647.0,914.88,690.6
2016,1,15,14,0,964.0,70.0,1.5,19.0,628.0,908.45,685.16
2016,1,15,14,15,954.5,69.0,1.35,19.0,601.0,895.98,675.78
2016,1,15,14,30,945.0,68.0,1.2,19.0,574.0,879.91,664.09
2016,1,15,14,45,929.0,67.0,1.1,19.0,539.5,855.04,647.3
2016,1,15,15,0,913.0,66.0,1.0,19.0,505.0,827.1,628.54
2016,1,15,15,15,893.0,64.0,0.85,18.5,464.5,791.93,605.16
2016,1,15,15,30,873.0,62.0,0.7,18.0,424.0,754.39,579.92
2016,1,15,15,45,842.5,59.5,0.6,18.0,378.0,706.42,546.67
2016,1,15,16,0,812.0,57.0,0.5,18.0,332.0,663.27,516.27
2016,1,15,16,15,770.0,53.0,0.35,17.5,283.0,603.39,473.15
2016,1,15,16,30,728.0,49.0,0.2,17.0,234.0,543.96,427.75
2016,1,15,16,45,658.5,43.5,0.1,17.0,183.5,467.19,366.92
2016,1,15,17,0,589.0,38.0,0.0,17.0,133.0,394.08,306.54
2016,1,15,17,15,468.5,29.0,0.15,16.5,87.5,295.75,223.94
2016,1,15,17,30,348.0,20.0,0.3,16.0,42.0,201.22,92.42
2016,1,15,17,45,174.0,10.0,0.5,15.5,21.0,81.62,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.0,1.8,7.5,6.0,5.55,0.0
2016,1,16,8,0,0.0,12.0,2.1,8.0,12.0,11.11,3.68
2016,1,16,8,15,0.0,22.0,2.35,8.0,22.0,20.4,11.81
2016,1,16,8,30,0.0,32.0,2.6,8.0,32.0,29.7,20.18
2016,1,16,8,45,0.0,42.0,2.85,8.5,42.0,39.01,28.43
2016,1,16,9,0,0.0,52.0,3.1,9.0,52.0,48.33,36.57
2016,1,16,9,15,0.0,62.0,3.05,9.5,62.0,57.66,44.58
2016,1,16,9,30,0.0,72.0,3.0,10.0,72.0,66.99,52.46
2016,1,16,9,45,0.0,43.0,3.0,10.5,43.0,39.94,28.97
2016,1,16,10,0,0.0,14.0,3.0,11.0,14.0,12.99,5.59
2016,1,16,10,15,22.5,111.5,2.95,11.0,122.5,116.45,93.96
2016,1,16,10,30,45.0,209.0,2.9,11.0,231.0,224.67,183.78
2016,1,16,10,45,22.5,154.0,2.9,11.5,165.0,160.66,130.12
2016,1,16,11,0,0.0,99.0,2.9,12.0,99.0,92.38,72.6
2016,1,16,11,15,22.0,175.0,2.8,12.0,188.0,184.22,149.23
2016,1,16,11,30,44.0,251.0,2.7,12.0,277.0,278.53,225.75
2016,1,16,11,45,22.0,207.5,2.6,12.5,220.5,213.76,172.21
2016,1,16,12,0,0.0,164.0,2.5,13.0,164.0,155.32,123.71
2016,1,16,12,15,9.0,198.5,2.2,13.0,204.5,196.7,157.67
2016,1,16,12,30,18.0,233.0,1.9,13.0,245.0,239.42,191.99
2016,1,16,12,45,115.0,266.0,1.6,13.5,338.5,375.93,301.46
2016,1,16,13,0,212.0,299.0,1.3,14.0,432.0,497.32,393.74
2016,1,16,13,15,415.5,240.0,1.55,14.0,495.0,630.95,498.8
2016,1,16,13,30,619.0,181.0,1.8,14.0,558.0,748.91,590.33
2016,1,16,13,45,759.5,134.5,2.1,14.5,584.5,821.57,643.78
2016,1,16,14,0,900.0,88.0,2.4,15.0,611.0,877.3,684.6
2016,1,16,14,15,890.5,86.5,2.9,15.0,585.5,864.79,680.07
2016,1,16,14,30,881.0,85.0,3.4,15.0,560.0,855.94,678.17
2016,1,16,14,45,860.0,85.0,3.95,15.0,525.5,829.1,662.84
2016,1,16,15,0,839.0,85.0,4.5,15.0,491.0,799.45,645.41
2016,1,16,15,15,818.0,82.5,4.75,14.5,452.0,764.27,623.14
2016,1,16,15,30,797.0,80.0,5.0,14.0,413.0,726.85,598.46
2016,1,16,15,45,742.5,81.0,5.3,13.5,365.5,671.27,558.85
2016,1,16,16,0,688.0,82.0,5.6,13.0,318.0,612.23,514.95
2016,1,16,16,15,640.5,76.0,5.85,12.0,270.0,550.27,466.44
2016,1,16,16,30,593.0,70.0,6.1,11.0,222.0,489.4,416.53
2016,1,16,16,45,503.0,63.0,6.45,10.5,173.0,403.37,342.41
2016,1,16,17,0,413.0,56.0,6.8,10.0,124.0,322.42,270.09
2016,1,16,17,15,299.5,41.5,6.8,9.0,81.5,230.48,186.1
2016,1,16,17,30,186.0,27.0,6.8,8.0,39.0,141.27,75.68
2016,1,16,17,45,93.0,13.5,6.8,7.5,19.5,51.61,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,224.5,14.0,1.5,1.5,35.5,10.9,0.0
2016,1,17,8,0,449.0,28.0,1.7,2.0,71.0,24.18,15.14
2016,1,17,8,15,545.5,35.5,1.7,2.5,119.0,44.62,23.13
2016,1,17,8,30,642.0,43.0,1.7,3.0,167.0,94.21,50.63
2016,1,17,8,45,699.5,48.0,1.7,4.0,217.5,146.89,91.03
2016,1,17,9,0,757.0,53.0,1.7,5.0,268.0,205.73,141.91
2016,1,17,9,15,792.5,57.0,1.65,5.5,316.0,263.66,195.18
2016,1,17,9,30,828.0,61.0,1.6,6.0,364.0,324.49,250.92
2016,1,17,9,45,849.0,64.5,1.6,7.0,407.5,382.02,302.72
2016,1,17,10,0,870.0,68.0,1.6,8.0,451.0,440.17,353.23
2016,1,17,10,15,887.0,70.0,1.55,8.5,489.0,494.82,399.62
2016,1,17,10,30,904.0,72.0,1.5,9.0,527.0,549.06,443.93
2016,1,17,10,45,913.0,75.0,1.45,9.5,558.0,599.12,483.38
2016,1,17,11,0,922.0,78.0,1.4,10.0,589.0,647.52,520.14
2016,1,17,11,15,930.0,79.0,1.4,10.0,612.5,691.23,553.7
2016,1,17,11,30,938.0,80.0,1.4,10.0,636.0,732.71,584.33
2016,1,17,11,45,938.5,82.5,1.45,10.5,651.0,768.01,608.19
2016,1,17,12,0,939.0,85.0,1.5,11.0,666.0,800.22,629.75
2016,1,17,12,15,940.5,85.5,1.5,11.0,673.0,827.79,648.56
2016,1,17,12,30,942.0,86.0,1.5,11.0,680.0,852.07,665.09
2016,1,17,12,45,938.0,87.0,1.5,11.5,677.5,869.02,675.36
2016,1,17,13,0,934.0,88.0,1.5,12.0,675.0,882.32,683.26
2016,1,17,13,15,761.0,139.5,1.55,12.0,613.5,817.28,638.57
2016,1,17,13,30,588.0,191.0,1.6,12.0,552.0,729.79,576.48
2016,1,17,13,45,593.0,183.0,1.7,12.0,538.0,729.38,578.91
2016,1,17,14,0,598.0,175.0,1.8,12.0,524.0,731.37,582.04
2016,1,17,14,15,653.0,149.5,1.85,12.0,516.0,749.43,597.12
2016,1,17,14,30,708.0,124.0,1.9,12.0,508.0,762.68,608.02
2016,1,17,14,45,780.5,103.0,2.0,12.0,502.5,786.14,626.96
2016,1,17,15,0,853.0,82.0,2.1,12.0,497.0,808.93,645.46
2016,1,17,15,15,738.5,94.0,2.0,11.5,433.0,720.93,582.35
2016,1,17,15,30,624.0,106.0,1.9,11.0,369.0,631.14,517.16
2016,1,17,15,45,585.5,103.5,1.85,11.0,329.0,583.36,481.38
2016,1,17,16,0,547.0,101.0,1.8,11.0,289.0,535.25,443.8
2016,1,17,16,15,517.5,89.0,1.6,10.5,246.5,483.13,402.47
2016,1,17,16,30,488.0,77.0,1.4,10.0,204.0,431.25,359.92
2016,1,17,16,45,432.5,65.5,1.2,9.5,160.5,364.87,303.82
2016,1,17,17,0,377.0,54.0,1.0,9.0,117.0,301.67,248.41
2016,1,17,17,15,291.0,39.5,1.0,8.5,78.0,223.34,178.47
2016,1,17,17,30,205.0,25.0,1.0,8.0,39.0,148.57,86.2
2016,1,17,17,45,102.5,12.5,1.0,7.5,19.5,54.83,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,186.0,16.0,2.65,3.0,34.0,12.7,0.0
2016,1,18,8,0,372.0,32.0,3.0,4.0,68.0,25.83,16.44
2016,1,18,8,15,472.5,41.5,2.85,4.5,115.0,45.73,25.37
2016,1,18,8,30,573.0,51.0,2.7,5.0,162.0,93.46,52.49
2016,1,18,8,45,634.0,57.5,2.55,6.0,212.0,144.36,91.26
2016,1,18,9,0,695.0,64.0,2.4,7.0,262.0,201.91,140.41
2016,1,18,9,15,734.5,68.5,2.3,7.5,310.0,259.67,192.81
2016,1,18,9,30,774.0,73.0,2.2,8.0,358.0,319.24,246.85
2016,1,18,9,45,800.0,76.5,2.1,9.0,402.0,375.93,297.36
2016,1,18,10,0,826.0,80.0,2.0,10.0,446.0,433.92,347.19
2016,1,18,10,15,845.5,83.0,1.9,10.0,484.5,489.3,394.5
2016,1,18,10,30,865.0,86.0,1.8,10.0,523.0,544.65,440.19
2016,1,18,10,45,878.0,88.0,1.75,10.5,554.5,594.96,479.92
2016,1,18,11,0,891.0,90.0,1.7,11.0,586.0,644.04,517.36
2016,1,18,11,15,900.5,91.5,1.6,11.5,610.5,688.83,550.01
2016,1,18,11,30,910.0,93.0,1.5,12.0,635.0,728.26,577.75
2016,1,18,11,45,920.0,92.0,1.45,12.5,652.0,765.89,602.21
2016,1,18,12,0,930.0,91.0,1.4,13.0,669.0,801.03,624.52
2016,1,18,12,15,933.0,91.5,1.25,13.0,677.0,829.69,641.91
2016,1,18,12,30,936.0,92.0,1.1,13.0,685.0,855.16,656.76
2016,1,18,12,45,936.5,91.5,1.0,13.5,684.0,874.13,666.5
2016,1,18,13,0,937.0,91.0,0.9,14.0,683.0,889.58,673.81
2016,1,18,13,15,934.0,90.5,0.85,14.0,673.5,898.48,678.92
2016,1,18,13,30,931.0,90.0,0.8,14.0,664.0,903.69,681.76
2016,1,18,13,45,924.5,89.5,0.8,14.0,645.5,902.21,681.33
2016,1,18,14,0,918.0,89.0,0.8,14.0,627.0,897.07,678.71
2016,1,18,14,15,908.0,87.5,0.85,14.0,601.0,884.18,672.03
2016,1,18,14,30,898.0,86.0,0.9,14.0,575.0,874.91,667.97
2016,1,18,14,45,887.0,82.5,1.0,14.0,542.0,851.94,655.39
2016,1,18,15,0,876.0,79.0,1.1,14.0,509.0,825.78,640.53
2016,1,18,15,15,856.0,76.5,1.1,13.5,469.0,790.69,618.9
2016,1,18,15,30,836.0,74.0,1.1,13.0,429.0,753.22,595.24
2016,1,18,15,45,806.5,70.5,1.15,13.0,383.5,705.34,562.99
2016,1,18,16,0,777.0,67.0,1.2,13.0,338.0,656.22,528.92
2016,1,18,16,15,734.5,62.5,1.15,12.0,289.0,596.19,486.26
2016,1,18,16,30,692.0,58.0,1.1,11.0,240.0,536.56,440.55
2016,1,18,16,45,625.0,51.5,1.05,10.5,190.0,465.89,382.76
2016,1,18,17,0,558.0,45.0,1.0,10.0,140.0,394.42,321.71
2016,1,18,17,15,442.5,35.0,1.05,9.5,94.0,298.25,237.71
2016,1,18,17,30,327.0,25.0,1.1,9.0,48.0,207.53,129.07
2016,1,18,17,45,163.5,12.5,1.2,8.5,24.0,80.71,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,158.0,17.5,2.3,6.5,33.0,14.08,0.0
2016,1,19,8,0,316.0,35.0,2.3,7.0,66.0,28.69,18.7
2016,1,19,8,15,417.0,45.5,2.35,7.5,112.0,47.77,27.92
2016,1,19,8,30,518.0,56.0,2.4,8.0,158.0,93.14,53.88
2016,1,19,8,45,334.5,85.5,2.45,8.5,158.0,125.16,87.5
2016,1,19,9,0,151.0,115.0,2.5,9.0,158.0,135.85,105.57
2016,1,19,9,15,440.5,97.5,2.95,10.0,254.0,207.62,157.64
2016,1,19,9,30,730.0,80.0,3.4,11.0,350.0,310.94,239.59
2016,1,19,9,45,765.0,82.0,3.9,12.0,394.5,368.46,290.82
2016,1,19,10,0,800.0,84.0,4.4,13.0,439.0,427.07,342.22
2016,1,19,10,15,460.0,156.5,4.75,13.5,364.5,377.3,306.64
2016,1,19,10,30,120.0,229.0,5.1,14.0,290.0,287.33,233.54
2016,1,19,10,45,118.0,244.5,5.45,15.0,308.0,309.22,250.76
2016,1,19,11,0,116.0,260.0,5.8,16.0,326.0,325.14,262.72
2016,1,19,11,15,208.5,263.5,5.85,16.5,386.5,401.33,324.53
2016,1,19,11,30,301.0,267.0,5.9,17.0,447.0,485.8,391.93
2016,1,19,11,45,294.0,277.5,5.95,17.5,457.0,504.87,405.82
2016,1,19,12,0,287.0,288.0,6.0,18.0,467.0,522.72,418.77
2016,1,19,12,15,316.5,284.0,5.95,18.0,484.0,552.09,442.19
2016,1,19,12,30,346.0,280.0,5.9,18.0,501.0,581.65,465.64
2016,1,19,12,45,350.0,279.0,5.9,18.5,501.5,593.5,474.07
2016,1,19,13,0,354.0,278.0,5.9,19.0,502.0,604.11,481.61
2016,1,19,13,15,390.0,264.0,5.7,19.0,508.0,625.85,499.07
2016,1,19,13,30,426.0,250.0,5.5,19.0,514.0,658.25,524.17
2016,1,19,13,45,636.0,178.0,5.35,19.0,559.5,767.68,611.52
2016,1,19,14,0,846.0,106.0,5.2,19.0,605.0,864.07,682.23
2016,1,19,14,15,547.5,176.5,5.0,19.0,494.0,686.68,548.85
2016,1,19,14,30,249.0,247.0,4.8,19.0,383.0,500.91,400.74
2016,1,19,14,45,250.0,231.5,4.65,19.0,361.5,483.24,388.41
2016,1,19,15,0,251.0,216.0,4.5,19.0,340.0,464.4,374.51
2016,1,19,15,15,290.5,192.0,4.15,18.5,325.0,464.6,376.8
2016,1,19,15,30,330.0,168.0,3.8,18.0,310.0,461.62,376.58
2016,1,19,15,45,482.0,131.0,3.5,18.0,313.5,536.53,438.0
2016,1,19,16,0,634.0,94.0,3.2,18.0,317.0,592.41,482.71
2016,1,19,16,15,586.5,87.0,2.9,17.0,270.0,530.59,434.6
2016,1,19,16,30,539.0,80.0,2.6,16.0,223.0,469.86,386.34
2016,1,19,16,45,470.5,69.5,2.3,15.5,176.0,394.27,323.65
2016,1,19,17,0,402.0,59.0,2.0,15.0,129.0,322.84,262.33
2016,1,19,17,15,294.5,44.5,2.0,14.5,86.5,233.17,184.41
2016,1,19,17,30,187.0,30.0,2.0,14.0,44.0,149.95,95.64
2016,1,19,17,45,93.5,15.0,2.0,14.0,22.0,53.83,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,120.5,19.5,3.65,5.5,31.5,15.43,0.0
2016,1,20,8,0,241.0,39.0,3.7,6.0,63.0,30.61,20.48
2016,1,20,8,15,339.5,52.5,3.65,6.0,108.0,50.45,31.85
2016,1,20,8,30,438.0,66.0,3.6,6.0,153.0,95.61,59.74
2016,1,20,8,45,510.0,74.5,3.55,6.5,201.5,141.98,94.77
2016,1,20,9,0,582.0,83.0,3.5,7.0,250.0,196.62,140.76
2016,1,20,9,15,625.5,89.5,3.35,7.5,297.0,249.79,188.57
2016,1,20,9,30,669.0,96.0,3.2,8.0,344.0,307.13,240.17
2016,1,20,9,45,705.5,99.0,3.1,8.5,388.5,362.28,289.54
2016,1,20,10,0,742.0,102.0,3.0,9.0,433.0,420.02,339.9
2016,1,20,10,15,763.0,105.5,2.75,9.5,470.5,473.15,384.94
2016,1,20,10,30,784.0,109.0,2.5,10.0,508.0,526.63,428.54
2016,1,20,10,45,400.0,159.0,2.3,10.5,363.5,394.41,323.09
2016,1,20,11,0,16.0,209.0,2.1,11.0,219.0,207.83,167.93
2016,1,20,11,15,17.5,217.0,1.85,11.5,228.0,217.71,175.87
2016,1,20,11,30,19.0,225.0,1.6,12.0,237.0,227.72,183.26
2016,1,20,11,45,31.0,245.5,1.35,12.5,265.5,265.68,213.03
2016,1,20,12,0,43.0,266.0,1.1,13.0,294.0,298.43,237.96
2016,1,20,12,15,43.5,270.0,1.1,13.0,298.0,305.68,243.36
2016,1,20,12,30,44.0,274.0,1.1,13.0,302.0,312.93,248.94
2016,1,20,12,45,51.5,279.0,1.1,13.5,312.0,327.05,259.65
2016,1,20,13,0,59.0,284.0,1.1,14.0,322.0,341.48,270.52
2016,1,20,13,15,37.0,254.5,1.35,14.0,278.0,292.52,232.56
2016,1,20,13,30,15.0,225.0,1.6,14.0,234.0,232.07,184.87
2016,1,20,13,45,46.0,247.0,1.85,14.5,274.5,295.86,236.79
2016,1,20,14,0,77.0,269.0,2.1,15.0,315.0,350.21,280.21
2016,1,20,14,15,75.5,257.0,2.1,15.0,300.5,337.27,270.27
2016,1,20,14,30,74.0,245.0,2.1,15.0,286.0,324.1,260.46
2016,1,20,14,45,68.0,229.5,2.15,15.0,265.5,302.74,244.07
2016,1,20,15,0,62.0,214.0,2.2,15.0,245.0,281.31,227.51
2016,1,20,15,15,31.0,159.0,2.1,14.5,174.5,191.78,155.22
2016,1,20,15,30,0.0,104.0,2.0,14.0,104.0,99.13,78.26
2016,1,20,15,45,0.0,92.5,1.9,14.0,92.5,87.87,69.13
2016,1,20,16,0,0.0,81.0,1.8,14.0,81.0,76.62,59.78
2016,1,20,16,15,264.0,82.0,1.55,13.5,153.0,299.38,251.43
2016,1,20,16,30,528.0,83.0,1.3,13.0,225.0,467.25,385.92
2016,1,20,16,45,453.0,73.0,1.05,12.5,177.5,387.29,318.15
2016,1,20,17,0,378.0,63.0,0.8,12.0,130.0,315.37,256.68
2016,1,20,17,15,274.0,47.0,0.8,11.5,87.5,226.42,180.13
2016,1,20,17,30,170.0,31.0,0.8,11.0,45.0,144.73,96.57
2016,1,20,17,45,85.0,15.5,0.85,11.0,22.5,50.9,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,3.85,13.5,33.5,13.06,0.0
2016,1,21,8,0,335.0,33.0,4.0,14.0,67.0,26.58,16.48
2016,1,21,8,15,434.5,43.0,4.1,14.0,113.0,45.29,25.01
2016,1,21,8,30,534.0,53.0,4.2,14.0,159.0,91.16,50.43
2016,1,21,8,45,598.0,59.5,4.3,14.5,208.5,140.31,86.74
2016,1,21,9,0,662.0,66.0,4.4,15.0,258.0,196.56,133.6
2016,1,21,9,15,703.5,71.0,4.55,15.0,306.0,252.26,183.47
2016,1,21,9,30,745.0,76.0,4.7,15.0,354.0,312.96,238.11
2016,1,21,9,45,779.0,78.5,4.9,15.5,399.5,370.36,289.44
2016,1,21,10,0,813.0,81.0,5.1,16.0,445.0,429.93,341.58
2016,1,21,10,15,834.0,83.5,5.35,16.0,484.0,485.17,390.0
2016,1,21,10,30,855.0,86.0,5.6,16.0,523.0,540.56,437.54
2016,1,21,10,45,872.0,87.5,5.95,16.0,556.5,592.48,481.67
2016,1,21,11,0,889.0,89.0,6.3,16.0,590.0,643.54,524.38
2016,1,21,11,15,898.0,90.5,6.65,16.0,614.5,685.52,559.47
2016,1,21,11,30,907.0,92.0,7.0,16.0,639.0,727.62,593.97
2016,1,21,11,45,913.0,93.0,7.35,16.0,655.5,764.75,622.82
2016,1,21,12,0,919.0,94.0,7.7,16.0,672.0,799.2,649.67
2016,1,21,12,15,653.0,184.0,7.9,15.5,597.0,722.27,589.6
2016,1,21,12,30,387.0,274.0,8.1,15.0,522.0,608.57,496.37
2016,1,21,12,45,650.0,186.0,8.35,15.0,602.0,755.49,618.81
2016,1,21,13,0,913.0,98.0,8.6,15.0,682.0,881.76,717.67
2016,1,21,13,15,909.0,97.5,8.65,15.0,672.5,889.85,723.9
2016,1,21,13,30,905.0,97.0,8.7,15.0,663.0,894.31,727.91
2016,1,21,13,45,897.5,96.0,8.8,15.0,644.5,891.56,726.75
2016,1,21,14,0,890.0,95.0,8.9,15.0,626.0,892.34,728.48
2016,1,21,14,15,880.5,93.5,8.65,14.5,600.5,880.26,720.83
2016,1,21,14,30,871.0,92.0,8.4,14.0,575.0,864.73,710.66
2016,1,21,14,45,858.0,90.0,8.2,14.0,542.5,842.37,694.1
2016,1,21,15,0,845.0,88.0,8.0,14.0,510.0,816.95,675.23
2016,1,21,15,15,826.0,85.0,7.6,14.0,471.0,782.65,648.85
2016,1,21,15,30,807.0,82.0,7.2,14.0,432.0,745.98,620.51
2016,1,21,15,45,784.5,77.0,6.8,14.0,388.5,702.19,586.31
2016,1,21,16,0,762.0,72.0,6.4,14.0,345.0,656.8,550.4
2016,1,21,16,15,722.5,67.0,6.1,13.0,296.5,598.41,505.49
2016,1,21,16,30,683.0,62.0,5.8,12.0,248.0,545.14,461.67
2016,1,21,16,45,630.5,54.0,5.55,11.5,199.0,476.68,402.74
2016,1,21,17,0,578.0,46.0,5.3,11.0,150.0,410.81,343.58
2016,1,21,17,15,468.5,36.0,5.2,10.5,103.0,315.94,257.93
2016,1,21,17,30,359.0,26.0,5.1,10.0,56.0,229.84,162.64
2016,1,21,17,45,179.5,13.0,5.05,9.5,28.0,89.07,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
