Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,12.12,0.0
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,24.68,15.78
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,44.4,23.66
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,97.13,53.54
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,150.72,94.84
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,210.67,147.41
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,269.16,202.14
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,330.79,260.05
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,389.99,315.54
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,450.5,370.91
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,507.01,421.49
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,563.14,470.27
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,614.83,514.23
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,665.24,556.01
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,711.27,594.2
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,755.05,629.06
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,793.09,656.73
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,828.23,681.98
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,857.97,704.04
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,884.31,723.53
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,903.81,736.76
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,919.6,747.29
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,929.63,754.79
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,935.8,759.58
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,935.35,759.88
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,931.03,757.51
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,919.48,749.33
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,904.26,738.57
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,881.15,722.23
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,854.81,703.51
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,820.21,678.93
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,783.07,652.2
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,743.35,622.14
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,695.47,585.16
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,636.51,538.99
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,577.63,490.69
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,503.67,427.17
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,432.49,363.49
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,337.6,277.93
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,251.27,183.93
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,101.49,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,11.18,0.0
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,24.86,16.17
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,44.6,23.87
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,95.25,51.72
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,148.65,92.69
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,208.25,144.49
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,267.08,198.89
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,328.86,255.79
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,387.47,308.78
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,447.16,360.78
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,503.61,408.58
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,559.65,454.0
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,610.82,493.75
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,660.48,530.59
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,705.56,562.43
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,748.36,590.22
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,786.13,612.51
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,820.89,631.99
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,850.05,648.21
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,875.84,661.85
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,894.68,670.59
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,909.82,677.1
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,919.34,685.29
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,925.03,691.43
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,923.88,692.12
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,918.93,690.57
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,906.91,684.69
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,891.29,676.58
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,868.84,664.85
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,843.22,650.82
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,808.97,629.71
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,778.87,611.25
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,733.1,581.06
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,685.78,549.01
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,627.63,508.61
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,569.57,465.9
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,497.59,409.03
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,428.23,351.22
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,335.14,270.98
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,257.62,189.25
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,101.11,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,12.48,0.0
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,25.46,16.54
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,44.47,24.14
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,93.91,51.37
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,148.81,93.44
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,207.57,143.9
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,242.05,183.3
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,257.55,204.2
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,340.68,272.23
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,443.33,357.21
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,499.22,405.87
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,554.86,453.15
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,604.84,494.06
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,654.49,533.56
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,699.29,568.45
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,741.9,600.2
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,706.19,569.78
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,645.01,518.95
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,757.95,609.53
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,862.5,686.71
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,880.06,697.62
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,893.98,706.42
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,725.39,579.89
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,519.2,414.76
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,725.87,581.61
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,906.16,714.98
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,893.15,704.81
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,876.65,693.4
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,856.58,679.82
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,833.14,663.84
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,798.23,639.16
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,760.93,612.54
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,710.33,575.03
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,658.77,536.34
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,603.33,495.55
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,544.48,449.3
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,465.61,384.33
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,390.9,320.44
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,297.62,239.91
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,213.76,157.93
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,99.71,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,16.16,0.0
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,32.08,21.49
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,51.43,31.99
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,95.11,57.5
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,107.94,76.09
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,93.49,73.56
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,111.08,88.13
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,129.24,103.03
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,146.67,117.01
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,164.52,131.2
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,229.83,183.75
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,304.01,242.78
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,389.92,311.06
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,482.28,383.33
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,597.92,473.94
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,716.19,564.21
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,755.94,590.59
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,793.83,614.68
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,719.12,557.39
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,614.02,475.68
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,757.21,583.34
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,886.76,670.29
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,896.01,673.96
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,901.63,676.42
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,902.48,675.75
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,899.69,672.74
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,887.23,662.69
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,871.32,650.41
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,850.31,635.53
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,826.12,618.58
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,701.75,533.46
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,572.36,440.98
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,627.99,483.46
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,663.2,506.73
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,608.34,469.98
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,549.92,429.03
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,476.59,374.97
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,406.53,320.2
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,314.25,244.54
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,231.01,167.52
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,108.25,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,16.72,0.24
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,32.49,22.48
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,53.14,37.26
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,86.35,61.07
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,120.55,88.21
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,159.19,120.99
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,183.36,146.29
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,198.12,162.23
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,234.47,193.29
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,273.33,226.25
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,350.04,291.07
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,441.77,368.63
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,434.21,361.82
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,415.16,344.59
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,468.77,389.19
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,519.36,431.01
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,353.87,293.65
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,170.18,137.37
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,132.59,106.14
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,95.3,74.89
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,71.76,55.12
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,48.42,35.43
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,67.55,51.62
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,86.72,67.78
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,85.3,66.65
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,83.89,65.54
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,46.99,34.47
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,10.22,3.12
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,33.93,23.53
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,57.69,43.95
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,277.16,235.48
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,476.63,403.07
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,441.3,374.13
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,405.92,345.5
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,364.3,311.64
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,322.71,276.84
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,277.45,237.75
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,232.78,197.83
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,175.1,144.99
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,120.82,92.21
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,56.3,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,14.13,0.29
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,28.92,19.84
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,48.51,29.94
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,91.85,55.94
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,135.71,89.13
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,186.54,132.46
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,238.43,180.17
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,292.76,230.18
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,338.27,273.17
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,376.16,308.07
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,465.62,383.03
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,566.43,466.22
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,618.63,508.93
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,669.35,549.32
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,715.28,586.22
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,758.96,619.47
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,796.86,646.0
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,831.71,670.05
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,861.16,691.25
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,887.23,710.02
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,907.99,723.97
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,925.08,735.36
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,935.42,742.63
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,941.88,747.3
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,942.44,748.3
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,939.11,746.72
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,928.63,739.35
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,914.46,729.5
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,891.44,713.34
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,865.17,694.93
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,831.77,671.83
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,795.74,646.56
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,758.71,619.34
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,713.1,585.2
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,655.5,542.24
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,597.72,497.58
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,527.13,439.51
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,458.72,380.6
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,367.68,301.57
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,284.13,220.85
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,133.5,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,12.37,0.21
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,25.48,16.74
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,44.79,23.25
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,95.94,50.53
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,150.52,91.9
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,210.95,143.75
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,270.31,197.6
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,332.51,253.76
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,392.64,307.44
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,452.69,359.46
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,509.56,407.8
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,565.95,454.17
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,617.92,494.98
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,668.41,533.31
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,714.71,567.97
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,758.66,598.44
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,796.56,623.98
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,831.42,647.19
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,861.73,668.32
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,888.63,687.1
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,908.92,700.02
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,925.45,710.45
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,936.3,717.76
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,943.24,722.57
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,943.5,721.94
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,939.84,718.83
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,929.71,711.78
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,915.84,702.32
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,893.0,687.14
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,866.93,669.83
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,834.33,646.93
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,799.06,621.81
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,755.1,590.49
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,715.67,561.79
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,659.14,523.78
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,602.37,484.14
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,531.35,429.05
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,462.6,372.92
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,372.5,297.09
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,289.75,220.38
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,136.67,14.63
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,12.32,0.69
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,25.4,16.35
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,45.74,23.26
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,98.39,51.16
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,153.59,92.56
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,214.3,144.16
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,274.08,198.14
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,336.6,254.51
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,397.07,307.89
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,457.22,359.32
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,514.19,407.03
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,570.62,452.75
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,622.82,493.96
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,673.44,532.76
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,719.59,569.03
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,763.34,601.45
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,801.0,627.88
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,835.5,651.98
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,865.44,673.22
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,891.96,692.09
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,911.45,706.05
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,927.16,717.51
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,937.6,725.08
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,944.16,730.1
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,943.76,730.41
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,939.48,728.18
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,928.01,720.37
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,912.84,710.11
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,891.96,695.94
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,867.77,679.48
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,834.26,656.0
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,798.1,631.11
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,760.46,605.01
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,714.28,572.1
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,657.92,532.2
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,601.3,490.74
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,530.42,434.57
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,461.77,377.48
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,372.2,301.33
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,289.64,224.74
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,140.47,34.34
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,14.42,2.43
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,29.62,20.13
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,49.34,27.96
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,99.03,55.45
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,151.41,94.41
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,213.24,146.46
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,272.1,199.71
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,334.27,256.01
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,394.21,309.41
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,455.75,362.63
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,512.99,411.66
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,569.08,458.36
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,620.8,499.45
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,671.17,538.24
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,717.48,573.73
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,761.57,605.7
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,800.55,632.68
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,836.83,657.5
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,866.67,678.59
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,893.12,697.28
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,912.98,710.22
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,929.1,720.61
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,938.71,727.31
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,944.43,731.44
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,943.79,729.81
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,939.32,725.68
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,927.55,718.78
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,912.14,709.43
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,889.61,694.07
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,863.82,676.47
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,836.85,658.05
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,800.1,632.81
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,753.64,599.49
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,705.66,564.63
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,647.95,523.75
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,590.13,481.17
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,516.68,423.21
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,450.9,368.52
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,360.74,291.56
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,278.56,216.15
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,134.09,46.2
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,15.72,3.62
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,32.36,22.08
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,51.77,30.25
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,99.18,56.6
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,148.65,92.52
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,206.75,140.42
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,265.46,192.47
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,325.59,245.9
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,384.42,297.57
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,445.68,349.91
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,501.84,396.76
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,557.78,441.82
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,609.24,481.26
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,660.63,519.18
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,705.9,553.18
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,748.99,583.53
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,786.32,607.45
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,820.59,628.86
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,850.15,646.67
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,876.43,662.0
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,896.53,672.96
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,913.04,681.45
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,923.29,687.06
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,929.76,690.24
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,929.68,689.16
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,925.83,685.73
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,914.59,678.14
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,899.77,668.36
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,878.81,655.24
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,854.55,640.02
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,828.8,623.26
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,793.31,599.82
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,747.77,569.32
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,700.62,537.3
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,643.75,500.07
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,586.77,461.23
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,515.27,408.04
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,446.19,353.94
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,362.25,285.79
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,281.4,215.05
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,136.16,57.41
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
