Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,1,7,45,207.0,18.5,1.7,13.0,43.5,14.29,3.34
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,29.37,19.62
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,49.2,26.99
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,98.68,53.88
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,150.91,92.59
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,211.55,143.25
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,269.23,194.44
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,330.09,248.46
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,388.32,299.33
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,447.84,349.79
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,353.29,280.59
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,204.01,160.97
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,217.38,171.43
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,230.92,181.68
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,369.04,292.77
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,515.74,407.47
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,516.88,406.53
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,505.99,396.99
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,693.28,546.3
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,870.86,678.64
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,889.41,690.38
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,904.35,700.53
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,913.55,708.12
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,919.07,713.28
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,916.93,711.98
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,918.55,713.54
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,906.79,706.52
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,891.53,697.11
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,868.13,681.85
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,841.66,664.33
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,806.84,641.05
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,769.6,615.76
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,722.63,581.58
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,678.64,549.25
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,620.49,505.65
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,562.67,460.35
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,487.49,399.21
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,415.71,338.81
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,326.13,262.33
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,244.37,189.27
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,121.8,58.97
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,10.48,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,18.45,6.69
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,27.44,18.26
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,50.79,27.24
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,103.11,55.31
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,158.59,96.95
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,220.2,149.17
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,280.64,203.74
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,344.01,261.04
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,405.12,316.04
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,467.45,370.75
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,525.47,420.01
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,583.05,467.27
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,636.4,509.75
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,688.17,549.68
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,735.05,585.7
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,779.58,617.44
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,818.71,643.56
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,854.69,667.14
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,885.59,687.85
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,913.06,706.24
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,933.73,719.98
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,950.61,731.17
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,962.03,738.96
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,969.51,744.21
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,969.66,743.16
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,965.86,739.61
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,954.03,731.81
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,938.43,721.6
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,916.6,707.2
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,891.41,690.54
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,857.25,667.32
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,827.25,646.89
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,781.6,614.9
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,734.17,581.16
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,676.18,540.97
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,617.9,499.25
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,545.75,443.64
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,475.76,386.85
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,389.23,314.83
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,305.53,240.68
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,149.15,82.95
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,10.48,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,18.81,7.79
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,28.24,19.58
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,49.43,26.9
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,104.11,58.3
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,159.37,100.94
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,221.29,154.91
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,281.93,211.31
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,345.54,270.41
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,407.19,327.11
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,470.73,383.88
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,528.87,435.55
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,586.51,485.34
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,640.71,530.1
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,693.66,572.54
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,741.32,609.61
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,786.56,641.87
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,826.02,669.25
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,862.4,694.06
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,892.81,715.6
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,919.68,734.54
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,940.49,748.05
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,957.42,758.84
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,968.54,766.63
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,975.66,771.73
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,975.22,772.01
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,970.79,769.66
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,959.35,762.04
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,944.09,751.87
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,922.03,737.28
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,896.63,720.32
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,862.73,697.33
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,826.08,672.17
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,788.42,645.08
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,741.93,610.9
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,685.18,568.92
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,628.02,525.5
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,557.18,467.51
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,488.26,408.3
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,399.31,331.95
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,316.69,256.52
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,201.4,124.54
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,74.68,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,10.48,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,18.92,8.46
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,27.8,19.37
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,50.57,26.39
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,105.61,56.72
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,163.37,101.56
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,226.38,156.54
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,288.38,213.76
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,354.14,274.12
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,416.01,329.81
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,478.49,384.22
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,537.35,435.12
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,595.57,483.93
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,649.4,526.98
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,701.54,567.35
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,749.18,604.23
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,794.35,636.46
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,832.39,662.31
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,866.8,685.39
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,898.09,707.1
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,925.91,726.34
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,947.6,739.96
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,965.5,751.02
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,976.14,757.71
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,982.77,761.79
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,983.78,762.6
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,980.76,760.87
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,969.92,753.45
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,955.24,743.59
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,930.41,727.26
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,902.36,708.8
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,868.12,685.86
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,838.04,665.77
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,792.59,633.56
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,745.28,599.69
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,686.33,557.7
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,627.07,514.21
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,555.45,457.62
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,485.77,399.86
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,401.49,329.68
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,319.31,256.85
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,199.26,129.39
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,71.44,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,11.44,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,19.56,9.35
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,28.93,20.36
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,51.45,27.93
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,107.1,60.13
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,162.47,103.18
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,223.0,155.78
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,282.78,210.39
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,345.39,267.39
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,405.53,321.64
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,466.12,374.71
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,523.62,423.69
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,580.76,470.76
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,631.35,511.45
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,681.03,550.24
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,727.53,586.33
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,771.84,618.74
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,809.79,644.55
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,844.74,667.97
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,874.92,688.53
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,901.79,706.66
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,922.37,719.3
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,939.26,729.42
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,949.44,735.95
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,955.81,739.99
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,954.78,739.45
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,949.95,736.5
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,938.46,728.71
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,930.95,723.91
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,904.36,706.21
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,874.71,686.53
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,839.72,663.12
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,802.18,637.7
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,753.26,602.89
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,707.82,570.28
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,648.31,527.39
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,589.0,482.71
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,512.23,422.22
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,438.7,361.95
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,349.9,287.66
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,268.16,215.66
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,144.58,96.47
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,12.39,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,19.92,9.88
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,28.79,20.06
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,54.17,29.75
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,106.83,59.36
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,162.84,103.21
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,223.96,156.89
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,284.66,213.16
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,348.33,272.22
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,408.97,328.27
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,470.77,384.04
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,529.25,435.47
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,587.05,484.84
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,640.7,529.63
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,692.9,572.1
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,739.64,610.08
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,784.06,643.72
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,824.19,673.71
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,861.54,701.45
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,892.69,724.01
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,920.39,743.92
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,942.24,758.22
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,960.31,769.74
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,971.76,777.66
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,979.25,782.8
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,979.49,782.76
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,975.74,779.98
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,965.38,772.53
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,951.22,762.48
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,927.86,746.07
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,901.19,727.33
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,867.77,704.36
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,838.53,684.46
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,793.41,651.01
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,746.42,615.85
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,689.03,572.6
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,631.23,528.29
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,560.6,470.81
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,491.8,412.05
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,409.04,340.5
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,328.34,267.35
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,215.68,151.31
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,89.03,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,14.3,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,23.62,13.31
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,34.22,25.22
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,57.24,33.38
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,109.01,63.41
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,163.5,105.32
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,227.2,159.94
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,287.4,214.56
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,350.59,271.5
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,411.26,325.4
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,473.38,378.86
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,531.89,428.48
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,589.29,475.71
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,642.38,518.49
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,694.09,559.12
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,740.95,594.92
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,785.48,626.54
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,824.38,653.77
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,860.18,678.64
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,890.59,700.51
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,917.57,720.18
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,938.64,734.35
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,955.98,746.01
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,966.44,753.13
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,972.98,757.68
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,973.56,757.2
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,970.22,754.18
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,958.98,746.39
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,943.99,736.27
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,922.16,721.68
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,896.97,704.8
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,870.57,687.34
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,834.03,662.42
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,787.79,629.27
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,739.78,594.48
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,682.43,553.41
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,624.73,510.88
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,553.65,455.45
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,489.35,402.38
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,402.54,330.31
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,322.33,259.8
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,211.99,151.04
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,84.95,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,13.34,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,21.01,11.38
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,29.26,20.58
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,53.86,27.71
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,108.75,58.54
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,166.26,103.51
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,228.9,158.5
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,290.37,215.57
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,355.64,275.91
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,388.63,310.8
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,410.05,333.23
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,424.9,347.92
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,422.54,346.39
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,492.99,404.11
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,567.66,464.37
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,596.21,486.52
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,621.3,505.63
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,746.39,605.93
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,870.17,697.53
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,901.14,719.36
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,928.6,739.11
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,951.17,754.23
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,969.97,766.71
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,982.16,775.69
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,990.33,781.98
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,991.99,782.6
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,989.56,780.49
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,979.9,774.54
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,966.31,765.95
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,945.77,752.43
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,921.58,736.34
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,889.45,714.65
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,854.33,690.64
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,811.62,659.45
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,766.73,626.33
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,711.96,585.93
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,656.56,544.29
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,595.1,496.73
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,529.14,441.71
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,444.47,369.45
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,365.26,297.9
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,254.65,186.96
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,132.77,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,13.34,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,20.38,11.17
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,28.14,19.63
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,53.19,26.7
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,107.89,57.5
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,165.07,102.14
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,227.25,156.28
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,290.81,214.07
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,354.61,271.78
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,415.49,326.13
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,476.85,379.18
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,534.64,428.15
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,591.7,474.96
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,645.3,516.7
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,697.16,555.73
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,744.25,591.26
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,788.88,622.94
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,826.02,648.16
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,859.47,670.62
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,890.12,691.86
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,917.3,710.65
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,938.64,724.02
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,956.2,734.84
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,967.13,742.01
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,974.11,746.62
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,974.18,745.8
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,970.27,742.47
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,959.89,735.98
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,945.72,727.07
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,922.77,712.16
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,896.53,695.06
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,863.52,672.25
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,827.74,647.27
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,790.99,620.72
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,745.26,587.39
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,689.44,548.64
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,633.13,508.42
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,565.46,457.64
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,499.32,404.8
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,414.46,335.23
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,335.21,266.63
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,233.68,170.15
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,109.17,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,14.3,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,20.4,11.38
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,30.91,22.09
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,56.35,29.86
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,109.94,60.64
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,166.23,104.53
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,227.78,157.73
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,288.38,212.56
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,351.61,269.31
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,413.48,323.43
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,474.71,375.25
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,532.59,423.44
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,589.96,469.57
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,643.25,511.09
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,694.94,550.11
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,741.67,583.76
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,786.04,613.26
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,825.54,639.18
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,862.04,662.75
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,892.78,683.45
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,920.05,701.78
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,941.14,714.56
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,958.43,724.85
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,969.82,732.67
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,977.28,738.04
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,977.14,737.07
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,973.05,733.68
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,963.13,727.96
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,949.42,719.87
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,927.91,706.58
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,902.99,691.06
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,870.25,669.6
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,834.69,646.06
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,797.14,620.07
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,750.66,587.44
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,694.98,550.14
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,638.78,511.27
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,570.07,460.93
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,503.01,408.34
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,417.59,339.14
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,343.4,274.84
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,235.38,174.34
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,127.46,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.63,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,12.92,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,21.21,11.98
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,31.77,22.47
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,58.39,30.36
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,112.89,61.37
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,170.19,105.6
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,232.81,159.23
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,294.23,214.23
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,358.21,271.01
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,420.66,325.62
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,482.46,378.14
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,540.93,426.81
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,598.8,473.45
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,652.58,515.78
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,704.75,555.75
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,752.13,590.16
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,797.1,620.63
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,834.8,645.83
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,869.0,668.4
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,899.8,689.21
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,927.13,707.56
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,947.83,719.89
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,964.72,729.65
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,975.27,736.23
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,981.86,740.25
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,981.43,738.6
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,977.06,734.62
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,965.73,728.51
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,950.64,719.98
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,928.37,705.25
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,902.75,688.32
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,869.38,665.67
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,840.34,645.87
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,794.65,613.13
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,747.2,578.88
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,689.64,541.65
