Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,1063.04,782.76
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,1077.43,791.07
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,1085.78,796.7
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,1090.05,799.88
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,1087.17,798.63
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,1080.22,794.94
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,1067.27,787.52
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,1050.43,777.73
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,1023.83,761.61
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,993.96,743.41
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,959.01,721.38
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,921.16,697.35
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,884.12,674.09
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,837.54,643.91
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,782.3,606.74
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,726.06,568.29
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,661.45,523.23
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,597.48,476.45
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,526.47,422.61
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,455.67,366.78
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,371.33,297.86
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,294.39,232.25
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,199.43,150.58
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,114.57,53.11
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,41.34,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,13.34,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,22.51,13.02
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,33.26,23.77
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,38.88,29.22
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,44.22,34.17
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,63.93,37.69
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,119.33,66.18
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,181.19,112.43
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,243.33,164.39
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,305.67,218.29
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,370.41,273.55
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,433.33,326.76
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,499.48,380.48
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,560.44,428.38
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,621.05,474.17
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,678.54,516.69
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,734.71,556.79
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,785.85,590.25
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,834.81,620.51
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,879.7,648.71
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,921.86,674.76
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,958.47,696.18
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,991.79,715.35
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1019.28,732.14
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,1043.13,746.7
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,1061.78,757.35
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,1076.54,765.7
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,1084.8,770.97
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,1089.02,773.96
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,1086.14,773.48
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,1079.23,770.71
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,1066.31,763.67
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,1049.52,754.38
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,1025.95,741.57
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,998.82,726.52
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,964.16,707.36
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,926.56,686.13
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,888.84,663.76
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,841.6,634.6
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,787.13,599.56
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,731.6,563.18
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,667.55,519.24
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,603.94,473.54
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,532.68,421.8
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,461.62,367.72
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,378.47,300.85
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,302.32,236.7
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,207.07,155.8
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,122.41,61.22
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,44.42,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,11.81,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,24.64,15.03
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,36.69,26.82
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,42.99,32.82
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,48.95,38.23
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,69.61,41.89
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,123.47,70.26
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,180.96,113.31
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,246.51,168.14
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,307.54,221.35
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,371.14,276.31
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,433.31,329.4
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,496.44,381.55
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,556.76,429.83
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,617.95,476.99
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,674.35,518.92
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,729.49,558.48
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,780.35,591.98
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,829.2,622.06
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,872.9,650.26
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,913.9,676.3
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,950.21,697.57
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,983.35,716.47
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,1010.36,732.63
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,1033.79,746.43
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,1052.07,755.44
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,1066.52,762.04
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,1074.6,766.2
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,1078.7,768.01
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,1076.25,765.88
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,1069.82,761.45
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,1056.47,752.22
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,1039.32,740.79
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,1014.98,725.64
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,987.19,708.46
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,952.9,687.22
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,915.75,664.17
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,878.9,641.26
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,832.42,611.89
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,777.49,577.8
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,721.59,542.44
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,658.0,501.38
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,594.86,458.25
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,524.98,408.72
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,455.27,356.79
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,372.83,292.31
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,297.32,230.12
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,203.44,151.52
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,120.48,63.12
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,43.4,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,8.1,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,13.62,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,24.46,14.95
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,34.64,24.84
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,40.18,30.09
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,45.45,34.82
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,69.31,39.75
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,125.14,69.73
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,186.95,116.26
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,248.67,167.8
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,310.36,221.28
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,374.25,276.04
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,436.97,329.09
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,500.49,381.04
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,562.75,430.35
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,622.22,475.98
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,678.32,518.55
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,733.06,558.99
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,783.55,593.38
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,831.89,624.78
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,875.79,652.76
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,916.95,678.61
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,952.95,701.09
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,985.73,721.36
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,1012.78,738.96
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,1036.23,754.3
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,1053.54,765.76
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,1066.97,774.86
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,1074.46,779.94
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,1077.95,782.62
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,1074.97,780.43
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,1068.03,775.85
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,1054.6,769.65
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,1037.39,761.1
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,1012.64,746.15
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,984.53,729.05
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,857.22,643.83
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,717.95,544.32
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,785.24,598.06
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,827.04,628.62
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,772.42,592.06
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,716.86,554.84
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,651.91,510.02
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,591.01,465.65
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,518.42,412.16
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,448.94,358.63
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,364.83,290.6
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,288.16,225.94
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,196.83,148.03
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,116.53,64.31
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,41.69,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,8.58,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,15.1,0.0
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,33.61,22.66
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,51.43,39.28
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,65.42,52.09
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,75.08,60.74
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,79.88,57.84
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,80.05,61.4
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,69.8,52.59
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,58.61,43.05
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,116.21,89.72
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,172.95,134.62
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,264.24,204.86
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,373.29,288.19
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,470.08,363.08
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,598.66,462.07
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,618.61,475.15
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,623.11,475.98
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,714.38,545.78
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,813.28,617.71
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,807.41,610.88
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,780.43,587.2
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,781.45,586.38
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,778.17,582.28
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,910.42,682.49
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,1034.44,767.02
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,1058.67,782.9
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,1079.3,797.1
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,1089.32,803.57
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,1095.32,807.57
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,1098.02,807.91
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,1096.51,805.64
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,1083.1,798.54
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,1065.72,789.0
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,1035.58,769.44
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,1002.57,748.08
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,967.04,724.26
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,936.2,703.83
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,812.0,619.02
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,684.68,528.75
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,722.37,559.55
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,737.05,571.4
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,676.13,528.77
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,614.94,484.55
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,540.81,429.74
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,472.52,376.91
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,392.25,311.8
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,318.09,248.87
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,223.15,168.26
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,140.2,81.46
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,51.16,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,20.62,0.72
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,32.89,22.35
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,44.02,33.04
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,57.86,45.68
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,70.97,57.37
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,95.23,66.66
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,137.24,92.68
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,183.46,119.92
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,258.0,174.56
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,305.82,223.03
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,330.41,249.25
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,408.63,309.11
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,515.4,391.48
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,575.72,438.4
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,635.88,483.75
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,692.68,525.44
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,748.01,564.74
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,799.32,598.88
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,848.43,630.34
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,892.2,658.82
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,933.08,685.18
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,960.9,701.71
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,983.75,715.04
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,1009.98,731.36
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,1032.76,745.41
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,1016.88,733.56
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,980.09,707.0
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,961.32,693.41
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,940.12,678.08
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,945.51,682.7
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,947.61,685.05
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,1003.18,722.93
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,1040.88,746.23
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,915.48,665.41
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,783.13,574.65
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,811.07,599.17
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,836.05,618.52
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,832.25,616.67
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,817.7,607.97
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,746.51,561.13
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,672.24,511.6
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,602.32,463.31
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,535.35,414.63
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,485.16,378.86
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,433.78,340.14
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,351.3,275.36
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,275.96,213.63
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,186.54,139.28
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,110.09,64.87
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,38.99,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,9.53,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,15.67,1.38
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,31.76,21.48
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,47.16,35.84
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,57.5,45.39
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,67.32,54.17
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,94.09,61.84
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,144.41,91.49
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,196.03,130.72
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,252.46,177.84
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,296.26,220.98
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,324.55,248.74
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,377.02,290.7
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,433.31,335.18
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,465.68,360.37
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,490.42,378.55
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,537.34,413.39
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,585.94,448.77
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,648.66,494.86
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,715.24,542.9
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,691.85,522.69
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,662.05,497.75
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,720.21,540.02
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,786.44,586.74
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,829.37,616.04
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,871.79,644.67
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,865.45,637.97
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,856.24,629.87
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,947.67,697.22
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,1029.08,751.52
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,894.29,658.09
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,744.66,548.85
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,695.87,516.3
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,633.18,473.1
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,541.13,406.81
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,436.87,330.28
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,633.05,482.81
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,805.77,611.15
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,788.12,599.29
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,765.81,585.52
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,709.85,548.16
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,653.66,509.2
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,590.1,463.68
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,527.75,417.78
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,452.03,360.53
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,384.55,307.59
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,305.04,243.19
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,233.44,183.28
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,155.77,117.71
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,80.29,48.15
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,29.37,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.43,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.33,1.48
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.89,6.58
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,20.39,12.47
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,26.9,18.28
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,81.95,61.13
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,148.75,110.31
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,192.19,137.32
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,257.45,184.9
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,302.45,225.33
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,342.16,260.47
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,288.3,223.21
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,210.69,163.32
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,290.51,225.15
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,377.92,291.41
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,388.08,298.39
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,396.64,304.23
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,417.25,318.82
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,437.98,333.35
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,280.65,214.19
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,116.04,86.08
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,140.91,105.46
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,166.07,124.72
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,251.48,190.19
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,338.53,255.54
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,476.5,358.31
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,620.45,461.69
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,618.33,459.85
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,615.34,458.12
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,825.22,616.35
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,1012.11,748.45
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,835.41,624.01
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,641.73,481.47
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,702.63,530.03
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,756.82,572.29
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,807.58,614.59
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,852.66,650.73
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,809.09,621.44
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,763.8,591.15
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,707.64,553.31
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,651.31,513.68
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,590.87,469.25
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,531.07,424.11
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,455.38,365.59
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,388.21,311.85
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,313.11,250.17
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,244.57,192.01
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,162.94,122.72
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,85.78,52.46
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,31.27,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,11.91,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,20.69,7.22
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,37.89,26.73
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,52.41,40.2
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,53.21,41.29
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,60.85,48.07
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,57.19,42.46
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,52.99,38.67
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,71.68,53.89
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,89.91,68.49
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,97.34,73.98
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,104.78,79.4
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,181.07,139.46
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,256.23,197.38
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,298.23,228.96
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,342.42,261.93
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,268.7,204.83
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,188.92,142.62
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,169.6,127.31
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,149.89,111.67
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,126.05,93.11
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,101.97,74.32
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,102.98,75.07
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,103.99,75.81
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,419.75,320.04
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,747.86,556.43
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,823.04,610.06
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,907.64,670.12
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,700.7,522.13
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,474.44,354.76
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,335.74,253.21
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,190.99,143.53
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,183.79,138.41
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,176.57,133.07
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,147.42,110.65
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,118.44,88.17
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,102.08,75.54
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,85.81,62.88
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,119.17,89.52
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,153.85,117.18
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,145.95,111.53
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,138.14,105.94
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,120.62,92.48
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,103.07,78.8
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,238.72,192.32
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,343.3,276.73
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,258.07,205.99
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,189.81,148.28
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,121.43,90.65
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,53.54,31.7
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,20.58,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.58,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,16.71,5.49
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,38.16,26.58
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,58.62,44.9
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,73.26,57.92
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,89.52,71.97
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,114.03,85.88
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,145.11,109.79
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,137.98,105.12
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,125.81,96.48
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,136.26,104.28
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,146.71,111.97
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,137.95,104.48
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,128.82,96.8
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,120.82,90.09
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,112.68,83.34
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,201.38,151.6
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,291.31,218.9
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,449.91,337.79
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,621.71,461.25
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,734.1,544.43
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,857.6,632.77
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,820.59,600.56
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,766.6,557.09
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,870.38,632.3
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,968.54,698.24
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,986.66,706.71
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,1001.61,713.72
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,1007.75,716.59
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,1010.4,717.37
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,1008.48,715.36
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,1002.98,711.22
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,988.57,702.08
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,970.84,691.04
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,950.74,678.63
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,927.13,664.07
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,897.71,645.37
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,860.95,621.96
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,818.35,595.21
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,773.8,567.0
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,719.87,532.8
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,665.51,497.7
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,607.07,457.07
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,548.83,415.57
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,477.43,364.96
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,409.44,314.79
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,334.69,256.99
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,263.77,199.92
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,179.92,132.13
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,109.29,68.97
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,38.06,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.1,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,15.77,5.77
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,33.87,23.69
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,51.33,39.69
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,70.92,57.32
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,90.28,74.38
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,111.62,87.86
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,134.56,105.67
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,88.41,67.62
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.04
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,78.72,59.44
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,121.87,94.11
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,133.02,102.52
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,144.23,110.93
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,153.11,117.45
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,162.17,124.09
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,157.14,119.87
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,152.0,115.63
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,157.26,119.37
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,162.63,123.17
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,167.2,126.6
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,171.82,130.08
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,306.05,232.54
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,441.77,331.96
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,253.48,191.77
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,62.68,44.06
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,91.4,66.65
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,120.29,89.02
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,227.21,171.67
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,336.66,254.16
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,256.29,193.7
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,176.38,132.83
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,149.27,112.03
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,122.25,91.05
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,129.49,96.9
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,136.81,102.81
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,148.6,112.53
