Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,160.59,122.48
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,167.34,128.16
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,174.33,134.09
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,159.68,123.11
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,145.22,112.2
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,127.21,98.17
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,109.17,83.94
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,91.12,69.64
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,73.02,55.01
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,55.92,40.9
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,39.02,26.71
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,25.06,14.8
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.11,2.57
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,6.2,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,12.05,3.42
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,26.46,17.27
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,40.83,30.36
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,57.59,45.49
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,74.15,60.2
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,91.42,71.62
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,109.02,85.87
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,136.96,107.97
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,166.3,130.87
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,117.34,90.87
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,63.32,46.65
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,88.56,67.11
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,113.35,86.9
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,115.32,88.05
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,117.29,89.23
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,265.03,205.56
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,417.5,320.67
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,302.29,232.36
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,179.09,136.61
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,182.87,139.69
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,186.67,142.54
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,194.73,148.42
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,202.83,154.31
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,239.52,182.4
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,276.64,210.52
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,374.16,283.37
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,467.47,350.95
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,425.86,320.12
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,383.42,289.05
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,557.65,419.32
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,732.7,542.99
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,682.32,506.48
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,643.86,479.44
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,405.63,308.06
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,155.25,116.88
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,247.85,190.18
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,336.42,258.31
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,435.31,336.01
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,525.83,405.39
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,449.72,349.95
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,388.37,305.02
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,495.56,391.88
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,561.9,444.62
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,492.34,391.38
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,425.86,339.53
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,347.11,276.04
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,275.17,215.8
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,190.18,144.15
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,120.85,80.66
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,43.06,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,13.82,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,22.69,12.03
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,33.73,23.72
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,45.22,34.39
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,51.03,39.79
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,56.51,44.64
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,110.18,76.32
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,156.99,118.2
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,194.61,144.09
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,248.82,185.27
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,284.83,217.33
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,315.83,243.61
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,365.44,282.06
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,424.21,327.2
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,511.35,394.91
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,623.73,481.19
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,678.85,522.58
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,731.88,561.66
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,780.23,594.58
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,826.6,624.67
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,868.81,652.47
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,908.41,678.25
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,941.75,698.6
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,971.89,716.7
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,997.27,732.65
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,1019.24,746.39
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,1034.77,754.92
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,1046.63,761.18
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,1052.77,764.96
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,1055.13,766.48
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,1050.18,762.39
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,1041.49,756.11
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,1027.61,749.19
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,1010.19,740.09
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,993.67,730.65
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,965.04,713.28
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,930.45,691.63
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,893.2,668.15
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,847.75,639.24
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,800.53,608.81
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,750.33,576.7
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,695.95,540.95
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,632.97,497.41
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,570.96,452.34
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,499.48,398.51
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,431.15,345.12
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,352.51,281.12
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,280.44,220.36
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,194.9,148.41
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,124.22,84.33
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,44.41,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,14.77,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,24.23,13.71
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,36.4,26.08
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,48.01,36.75
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,63.43,50.56
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,87.64,71.73
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,115.23,90.25
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,141.63,110.04
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,181.25,139.17
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,224.01,170.99
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,247.81,190.06
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,271.59,208.32
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,314.73,240.4
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,365.02,277.39
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,409.67,309.84
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,456.97,343.76
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,577.46,435.42
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,724.63,543.55
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,773.29,575.86
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,820.29,606.47
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,861.39,632.4
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,899.93,656.49
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,931.52,675.92
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,959.75,693.18
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,985.03,709.41
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,1007.01,723.63
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,1022.68,732.51
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,1034.79,739.28
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,1040.27,742.93
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,1042.03,744.46
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,866.75,629.49
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,656.07,479.37
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,659.25,484.68
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,660.8,487.5
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,828.23,612.04
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,955.37,699.56
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,920.55,676.99
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,883.14,654.03
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,837.62,625.74
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,790.4,595.9
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,739.74,563.72
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,684.96,527.94
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,622.61,485.11
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,561.28,440.91
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,490.84,388.42
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,423.53,336.38
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,345.65,273.51
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,274.38,213.96
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,191.01,144.18
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,122.11,82.64
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,43.7,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,14.77,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,26.69,15.78
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,46.12,34.18
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,65.88,52.01
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,80.59,65.11
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,96.95,79.27
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,106.07,82.17
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,107.6,83.67
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,87.47,66.73
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,65.16,48.11
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,93.37,70.65
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,121.02,92.29
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,122.24,92.76
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,123.39,93.22
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,135.09,102.03
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,146.96,110.92
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,172.22,130.45
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,197.91,150.2
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,176.37,133.01
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,154.39,115.59
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,150.13,112.18
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,145.79,108.72
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,284.53,214.89
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,425.03,318.9
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,279.22,209.9
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,128.69,94.72
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,140.69,104.2
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,152.79,113.63
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,272.93,205.77
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,408.58,307.21
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,406.8,305.93
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,404.8,304.86
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,298.55,226.04
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,206.77,156.45
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,249.98,190.24
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,293.99,224.32
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,266.78,204.21
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,239.64,184.06
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,217.65,167.39
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,195.79,150.71
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,172.8,133.22
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,150.1,115.75
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,118.23,90.62
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,86.53,65.28
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,72.54,54.19
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,58.6,42.93
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,45.54,32.11
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,32.49,21.15
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,21.33,11.7
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,10.19,2.12
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,5.09,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,5.55,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,11.11,3.3
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,28.32,18.62
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,45.27,33.65
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,65.2,51.19
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,84.78,68.17
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,114.76,88.63
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,143.12,110.02
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,154.24,119.3
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,157.81,122.46
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,183.93,142.46
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,211.05,163.08
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,200.77,154.4
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,188.96,144.57
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,225.61,172.43
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,263.18,200.6
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,277.26,210.93
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,291.28,221.22
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,277.79,210.3
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,263.77,199.1
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,271.4,204.74
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,279.09,210.4
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,458.02,345.58
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,635.65,474.45
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,646.5,481.32
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,656.6,488.38
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,636.45,473.23
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,614.62,457.0
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,469.44,352.7
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,322.46,243.53
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,213.1,161.03
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,105.1,77.36
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,124.68,93.09
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,144.4,108.88
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,95.47,70.54
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,47.55,32.54
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,71.82,52.16
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,96.3,71.99
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,108.38,81.83
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,120.74,91.96
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,64.24,46.85
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,9.28,2.01
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,16.24,7.81
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,23.2,13.64
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,19.48,10.63
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,15.76,7.57
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,12.04,4.44
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,8.33,1.29
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,5.09,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,3.24,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,6.48,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,12.97,5.55
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,19.46,11.38
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,27.37,18.42
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,35.28,25.37
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,20.87,11.86
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,12.99,5.16
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,19.5,10.52
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,92.5,70.03
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,162.91,125.85
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,183.96,141.97
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,205.56,158.5
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,274.81,211.52
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,349.57,267.61
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,254.19,194.42
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,152.0,114.88
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,157.26,118.74
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,162.63,122.5
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,297.8,225.94
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,435.53,327.37
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,447.43,335.22
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,459.15,343.51
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,458.88,343.89
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,458.17,344.06
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,519.61,389.76
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,582.27,435.55
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,477.1,358.92
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,359.01,271.52
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,412.49,312.26
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,455.1,344.15
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,333.76,254.03
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,205.73,156.61
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,244.9,187.45
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,284.76,218.3
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,252.12,193.86
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,219.61,169.42
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,334.34,261.29
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,448.01,349.19
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,276.66,217.13
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,100.58,76.34
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,115.59,89.0
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,131.77,102.34
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,111.21,86.12
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,90.58,69.6
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,70.39,52.96
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,50.09,35.94
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,33.45,21.82
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,17.62,8.1
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,8.8,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,12.53,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,25.02,15.06
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,45.36,33.66
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,65.31,51.63
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,81.58,66.13
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,99.38,81.64
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,111.54,86.92
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,116.06,90.8
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,138.93,108.66
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,162.65,126.95
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,169.7,131.97
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,176.27,136.57
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,242.91,187.82
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,316.88,243.7
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,350.46,268.17
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,385.2,293.3
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,384.02,291.68
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,380.54,288.35
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,344.75,260.76
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,304.63,229.93
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,253.61,191.53
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,201.59,151.97
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,303.06,228.31
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,404.55,301.84
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,408.71,304.24
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,412.68,306.98
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,628.81,466.29
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,841.34,613.25
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,918.06,666.73
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,994.15,718.63
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,892.36,648.26
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,781.99,570.76
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,742.11,544.43
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,701.39,516.7
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,523.63,391.45
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,348.97,262.83
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,240.24,182.64
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,146.76,110.97
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,192.1,147.22
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,238.41,183.62
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,184.94,142.49
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,132.54,101.6
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,327.17,260.5
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,486.34,382.7
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,419.0,330.44
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,355.46,281.22
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,278.01,219.42
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,215.24,167.57
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,145.95,110.18
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,84.44,57.97
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,38.31,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,7.87,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,15.76,7.48
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,28.78,19.28
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,41.82,30.93
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,57.22,44.52
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,72.22,57.52
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,72.66,54.89
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,72.61,54.55
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,43.22,30.21
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,13.93,5.9
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,42.32,29.19
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,70.81,52.09
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,234.28,180.27
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,409.93,312.45
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,452.17,342.66
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,495.49,373.79
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,548.94,412.73
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,606.11,453.69
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,694.5,518.46
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,793.67,588.91
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,832.33,613.3
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,868.88,636.58
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,907.63,659.84
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,938.18,677.54
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,962.34,691.86
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,983.36,704.21
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,997.2,712.75
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,1016.88,725.12
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,1022.13,729.2
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,1023.75,731.29
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,1018.36,728.49
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,1009.46,723.71
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,993.86,714.86
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,974.92,704.04
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,951.93,690.73
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,925.74,675.41
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,890.94,653.86
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,853.78,630.73
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,812.83,604.95
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,766.41,575.24
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,713.6,541.82
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,660.39,507.33
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,600.04,465.19
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,540.57,422.42
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,472.03,371.54
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,406.64,321.29
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,329.06,259.27
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,262.21,203.82
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,185.82,140.4
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,120.52,84.16
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,54.47,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,16.7,0.0
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,32.35,21.38
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,50.83,38.25
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,68.75,54.23
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,84.19,67.84
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,93.89,76.2
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,59.7,40.79
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,26.93,16.76
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,47.43,33.56
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,44.19,30.69
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,40.94,27.86
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,53.56,37.91
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,66.19,47.83
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,68.56,49.47
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,70.92,51.12
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,128.45,96.21
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,186.16,140.33
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,304.83,228.85
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,426.75,315.43
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,591.75,434.15
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,769.55,555.04
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,857.08,615.43
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,940.1,668.0
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,964.74,682.91
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,986.26,696.71
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,1001.64,705.48
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,1013.61,712.3
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,1019.57,718.39
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,1021.95,722.51
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,1017.23,721.81
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,1018.43,724.95
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,1003.57,717.28
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,985.28,707.69
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,959.89,693.62
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,931.55,677.64
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,895.96,656.26
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,857.98,633.2
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,813.83,606.28
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,771.87,580.43
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,718.38,546.38
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,664.43,511.35
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,603.05,468.05
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,542.8,424.17
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,474.76,373.61
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,409.81,323.63
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,334.77,263.98
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,263.85,205.68
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,187.85,142.26
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,122.83,86.22
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,55.7,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,13.64,0.15
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,27.67,17.9
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,35.38,25.44
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,42.65,32.19
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,46.5,35.69
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,51.78,40.28
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,102.39,56.31
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,158.3,93.92
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,219.32,143.0
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,279.3,193.86
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,339.83,245.68
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,402.17,297.83
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,462.08,347.84
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,522.51,396.73
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,582.88,443.3
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,640.13,486.11
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,693.37,525.79
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,745.16,563.47
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,792.95,594.83
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,838.59,624.0
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,880.19,651.37
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,919.13,676.84
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,952.99,697.49
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,983.75,716.02
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,1008.44,731.6
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,1029.67,745.03
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,1045.37,755.43
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,1057.38,763.63
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,1063.61,767.85
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,1065.99,769.8
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,1061.48,767.52
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,1053.14,762.98
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,1038.53,754.13
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,1020.3,743.12
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,996.11,728.74
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,968.65,712.28
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,934.32,691.89
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,904.46,674.42
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,860.06,646.0
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,813.68,616.06
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,760.29,581.1
