Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,237.53,186.72
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,228.75,180.28
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,202.13,159.73
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,175.79,139.18
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,111.56,87.15
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,50.2,36.5
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,43.2,30.86
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,36.21,25.1
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,29.23,19.21
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,22.25,13.23
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,15.75,7.62
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.26,1.98
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.09,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.95,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.15,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,11.82,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,24.54,14.61
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,36.74,26.77
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,44.72,34.31
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,51.1,40.12
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,54.5,43.13
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,72.47,46.15
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,121.43,69.83
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,175.97,109.0
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,237.14,160.28
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,296.67,212.53
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,355.38,264.22
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,416.08,316.63
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,475.1,366.35
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,534.55,414.76
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,593.87,461.56
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,650.04,504.62
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,702.48,543.53
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,753.46,580.27
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,800.42,611.46
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,845.24,640.6
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,885.19,667.31
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,922.43,692.02
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,954.98,712.04
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,984.48,729.92
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,1008.46,745.5
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,1029.06,758.91
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,1044.71,767.66
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,1056.73,774.13
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,1062.06,777.51
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,1063.58,778.58
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,1059.28,776.39
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,1051.2,771.9
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,1036.91,763.13
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,1019.02,752.16
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,994.74,737.39
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,967.24,720.53
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,933.39,700.44
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,896.87,678.4
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,860.8,655.47
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,815.76,626.04
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,763.65,591.73
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,710.56,556.15
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,651.29,514.53
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,594.63,472.22
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,527.74,420.86
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,463.15,369.76
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,389.68,310.22
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,321.47,253.02
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,243.07,187.28
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,174.65,128.32
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,96.3,56.03
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,21.42,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,11.79,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,24.5,14.63
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,36.68,26.55
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,44.55,33.9
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,50.92,39.65
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,54.74,42.9
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,73.96,46.38
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,123.56,70.83
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,178.32,109.91
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,234.48,156.1
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,297.83,209.91
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,356.04,259.54
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,416.03,309.5
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,474.83,357.72
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,534.13,404.8
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,590.54,448.3
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,647.57,490.87
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,699.53,529.51
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,750.12,566.3
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,796.33,596.74
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,840.47,624.99
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,880.7,651.28
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,918.34,675.67
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,952.24,696.41
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,983.31,715.2
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,1007.63,730.62
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,1028.61,743.97
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,1044.21,752.43
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,1056.21,758.7
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,1062.52,762.97
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,1065.06,765.02
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,1061.29,763.2
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,1053.74,759.15
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,1039.47,750.94
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,1021.62,740.57
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,997.86,726.45
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,970.86,710.28
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,937.04,690.3
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,907.54,673.15
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,864.11,645.45
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,818.68,616.21
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,767.17,582.52
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,714.66,547.66
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,655.37,506.53
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,598.64,464.79
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,531.61,415.75
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,466.95,366.73
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,393.88,308.77
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,325.82,252.81
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,245.93,187.1
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,176.28,128.17
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,96.69,57.02
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,22.24,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,7.63,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,12.72,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,23.22,13.54
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,33.09,23.12
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,38.35,28.06
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,43.34,32.52
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,46.37,35.14
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,67.18,38.7
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,124.37,68.51
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,180.79,109.18
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,238.11,156.16
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,298.04,206.96
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,357.69,257.48
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,418.17,307.19
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,480.46,356.98
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,538.9,402.16
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,593.85,443.36
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,647.58,482.21
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,698.77,519.04
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,748.35,553.79
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,793.73,582.04
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,836.68,608.2
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,875.18,632.82
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,910.96,655.58
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,942.89,674.49
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,971.87,691.45
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,994.49,706.3
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,1013.75,719.18
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,1028.1,729.1
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,1038.88,736.93
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,1043.53,740.57
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,1044.45,742.06
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,953.23,685.06
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,842.91,607.68
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,837.1,606.08
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,828.63,601.97
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,753.9,551.55
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,691.53,508.73
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,721.76,533.43
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,735.21,546.12
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,776.02,579.05
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,794.83,593.39
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,668.97,506.86
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,546.68,417.84
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,420.69,325.23
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,307.58,239.02
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,268.89,210.08
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,230.77,180.61
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,191.94,149.84
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,153.94,118.89
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,113.9,85.85
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,75.99,54.06
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,41.86,23.25
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.63,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,8.1,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.39,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,24.49,14.76
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,34.76,24.72
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,40.8,30.43
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,46.5,35.6
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,49.36,38.08
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,70.67,41.71
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,122.68,67.78
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,183.43,111.85
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,240.72,158.79
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,300.77,209.74
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,360.34,260.48
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,421.48,311.38
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,484.44,362.03
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,543.65,408.14
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,599.79,450.38
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,655.22,490.54
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,707.5,528.09
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,758.2,563.32
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,805.12,592.23
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,849.83,619.12
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,890.01,643.36
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,927.45,665.46
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,960.92,683.97
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,991.46,700.43
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,1015.2,713.94
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,1035.46,725.34
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,1051.68,735.07
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,1064.22,742.71
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,1069.49,746.08
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,1070.87,747.32
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,1066.87,743.99
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,1059.01,738.53
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,1045.37,731.95
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,1028.08,723.25
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,1002.6,709.51
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,974.01,693.84
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,940.19,676.66
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,903.61,657.35
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,860.33,631.92
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,821.16,608.8
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,769.58,576.79
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,716.95,543.5
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,657.58,503.96
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,598.57,462.13
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,534.4,415.66
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,470.35,367.55
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,397.26,310.8
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,329.28,255.76
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,252.09,192.08
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,184.32,134.43
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,108.47,66.69
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,32.39,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,8.58,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,14.15,0.0
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,27.57,17.39
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,40.42,29.66
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,49.53,38.1
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,58.19,45.89
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,63.78,50.74
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,85.04,55.34
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,144.41,98.38
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,192.73,142.49
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,227.59,169.5
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,270.97,203.97
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,320.5,240.36
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,391.16,294.78
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,425.79,323.99
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,448.2,341.45
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,526.69,402.27
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,629.59,480.86
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,679.52,517.03
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,728.25,551.52
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,772.52,581.79
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,814.64,608.93
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,852.84,634.31
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,888.66,657.94
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,917.8,675.65
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,950.1,695.38
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,972.37,709.74
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,991.45,722.12
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,1005.82,730.04
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,1016.78,735.83
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,1021.27,739.0
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,1022.18,740.02
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,1016.0,736.58
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,1006.32,731.02
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,850.67,625.58
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,666.06,490.77
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,595.07,441.29
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,525.04,391.05
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,600.1,449.39
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,655.83,492.89
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,722.24,545.68
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,767.09,581.08
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,694.7,531.83
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,624.73,482.21
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,588.15,457.41
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,548.89,429.63
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,483.51,381.68
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,420.78,333.96
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,348.33,276.23
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,285.15,223.93
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,213.5,163.74
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,151.09,110.53
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,76.37,46.86
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.94,0.12
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.04,4.78
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.07,10.19
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,24.11,15.55
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,31.09,21.63
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,38.08,26.17
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,37.16,25.25
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,36.24,24.32
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,40.44,27.6
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,44.65,30.86
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,83.43,61.97
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,121.17,91.7
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,102.79,76.82
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,83.99,61.69
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,104.78,78.02
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,125.56,94.18
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,150.08,113.24
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,175.04,132.5
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,182.47,137.78
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,189.97,143.1
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,226.12,170.64
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,262.71,198.22
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,205.29,154.41
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,147.17,109.71
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,132.82,98.59
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,118.31,87.26
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,245.51,184.91
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,383.97,287.53
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,414.44,310.18
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,445.21,333.3
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,389.54,292.42
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,323.19,243.43
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,270.44,204.62
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,217.79,165.19
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,266.93,203.21
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,316.8,241.17
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,240.69,183.85
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,165.68,126.3
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,208.68,160.7
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,252.24,195.09
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,225.39,175.21
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,198.8,155.28
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,102.9,78.83
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.99,5.11
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.13,3.62
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.27,2.1
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.41,0.55
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.55,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.16,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.77,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.39,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,9.05,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,15.91,0.0
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,33.26,21.92
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,50.0,37.39
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,65.04,50.9
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,75.94,60.51
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,93.1,75.22
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,115.23,84.96
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,154.01,106.01
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,202.45,137.46
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,245.24,174.04
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,285.19,209.21
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,327.9,246.61
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,357.53,271.97
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,316.46,241.94
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,261.58,199.31
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,402.97,308.53
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,577.99,440.62
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,594.02,450.02
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,602.48,453.44
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,649.48,487.2
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,699.41,522.41
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,780.31,583.25
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,870.79,649.47
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,909.25,673.22
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,943.63,694.14
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,966.33,708.46
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,986.02,720.81
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,1000.72,729.87
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,1012.16,736.84
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,1017.19,739.67
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,1018.71,740.33
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,1015.24,736.32
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,1008.21,730.15
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,1002.71,727.05
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,984.72,715.87
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,960.55,700.78
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,933.38,683.78
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,899.64,663.54
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,863.46,641.61
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,819.48,613.08
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,777.28,585.56
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,726.56,552.52
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,675.21,518.51
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,615.95,475.82
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,557.62,432.8
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,492.95,384.56
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,430.78,336.8
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,360.49,281.37
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,292.76,226.35
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,220.93,167.15
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,158.38,114.63
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,91.76,57.78
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,23.13,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,8.58,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,15.96,0.41
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,34.74,23.04
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,53.54,40.11
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,66.08,51.37
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,74.34,58.62
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,81.93,65.01
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,105.14,71.59
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,145.66,92.47
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,193.04,125.42
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,242.97,165.24
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,296.29,209.13
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,348.72,252.46
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,404.58,297.81
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,458.63,340.93
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,513.53,383.35
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,565.51,422.56
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,619.49,462.02
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,668.01,497.51
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,715.49,531.53
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,758.66,560.79
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,800.06,587.53
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,837.35,611.98
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,872.4,634.85
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,899.96,651.41
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,924.45,665.94
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,946.77,680.12
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,966.22,692.48
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,976.74,699.52
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,983.93,704.58
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,987.96,707.43
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,988.68,708.3
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,986.7,707.92
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,975.32,701.59
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,959.52,692.54
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,940.74,681.63
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,829.9,606.48
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,716.6,526.27
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,763.68,564.12
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,794.97,590.2
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,689.87,515.84
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,584.54,440.18
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,597.14,453.73
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,590.53,452.87
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,529.89,409.17
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,472.59,367.12
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,403.94,315.9
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,347.67,272.64
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,285.82,223.81
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,228.64,177.45
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,166.43,126.34
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,110.69,80.24
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,56.43,34.83
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.27,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,8.1,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,14.35,0.82
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,31.79,20.85
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,48.57,36.08
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,62.93,48.9
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,72.68,57.45
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,81.42,64.84
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,105.84,72.52
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,149.68,97.56
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,197.7,132.36
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,246.48,171.19
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,298.77,214.11
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,350.64,257.21
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,403.91,300.65
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,455.68,341.88
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,508.73,382.94
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,557.71,419.77
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,605.47,454.58
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,651.76,487.5
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,697.63,519.27
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,737.96,546.12
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,776.28,570.96
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,762.17,557.54
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,735.06,535.2
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,633.46,460.95
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,513.88,372.8
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,581.42,421.18
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,645.9,465.95
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,640.93,461.95
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,634.79,457.58
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,483.91,352.35
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,330.67,242.1
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,522.97,382.39
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,696.63,502.22
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,631.39,457.0
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,566.19,412.34
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,734.16,536.52
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,872.98,635.6
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,768.57,562.73
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,662.18,488.47
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,475.7,355.61
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,299.73,224.19
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,466.96,355.45
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,603.86,459.13
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,546.19,418.01
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,490.03,378.01
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,427.31,331.97
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,359.7,280.87
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,299.34,233.72
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,242.62,187.95
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,177.75,134.85
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,119.94,87.02
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,65.86,41.78
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,9.53,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,16.75,2.8
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,33.71,22.43
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,50.06,37.23
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,64.82,50.33
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,83.05,66.07
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,100.49,80.77
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,123.05,92.63
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,146.45,110.29
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,159.28,121.21
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,210.95,156.06
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,280.18,206.02
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,270.67,203.01
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,243.14,184.03
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,223.84,168.89
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,196.74,147.68
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,193.52,144.7
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,190.05,141.52
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,155.12,114.75
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,119.33,87.23
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,266.94,198.48
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,417.16,306.0
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,626.05,459.57
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,852.42,615.79
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,792.52,567.55
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,716.2,510.17
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,740.15,527.28
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,763.49,543.18
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,789.19,561.43
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,813.82,578.99
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,726.37,518.96
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,626.99,450.25
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,723.3,520.59
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,807.42,580.48
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,821.23,591.74
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,823.12,596.05
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,837.95,608.77
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,847.46,617.93
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,542.97,405.64
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,233.91,174.23
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,303.57,228.75
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,363.39,274.2
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,348.33,264.43
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,331.96,253.84
