Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,15,15,724.5,167.5,1.8,27.0,739.5,857.58,625.8
2016,6,1,15,30,711.0,164.0,1.8,27.0,700.0,823.93,605.21
2016,6,1,15,45,424.0,237.0,1.8,27.0,551.5,630.56,470.82
2016,6,1,16,0,137.0,310.0,1.8,27.0,403.0,437.62,328.75
2016,6,1,16,15,391.5,224.0,1.8,27.0,460.0,562.85,427.3
2016,6,1,16,30,646.0,138.0,1.8,27.0,517.0,651.1,494.89
2016,6,1,16,45,619.0,131.0,1.85,27.0,466.5,597.27,456.64
2016,6,1,17,0,592.0,124.0,1.9,27.0,416.0,543.9,418.83
2016,6,1,17,15,555.0,116.5,1.8,26.5,364.5,484.64,375.68
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,423.37,329.82
2016,6,1,17,45,463.0,100.0,1.65,25.5,261.5,358.54,279.81
2016,6,1,18,0,408.0,91.0,1.6,25.0,210.0,298.6,232.07
2016,6,1,18,15,340.5,78.0,1.5,24.5,163.0,234.44,179.8
2016,6,1,18,30,273.0,65.0,1.4,24.0,116.0,177.39,132.35
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,115.62,81.5
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,59.09,33.35
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,22.08,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.34,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.48,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,12.5,4.98
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,18.54,10.41
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,26.44,17.41
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,34.35,24.34
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,70.11,55.23
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,103.09,79.34
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,135.05,104.24
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,162.97,125.46
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,213.21,161.91
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,267.38,201.94
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,294.84,223.68
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,320.27,243.28
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,278.79,212.51
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,226.38,172.46
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,294.65,223.84
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,369.48,278.57
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,437.67,328.68
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,514.21,384.09
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,494.09,367.81
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,470.05,348.99
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,385.01,287.32
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,294.32,220.24
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,494.87,370.04
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,701.83,515.88
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,552.13,408.22
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,392.0,291.14
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,696.98,521.15
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,981.53,711.61
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,953.01,689.42
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,906.07,652.09
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,721.65,525.46
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,523.77,384.5
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,481.21,355.3
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,438.35,324.71
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,616.65,456.99
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,775.65,568.0
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,719.13,526.93
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,654.32,482.12
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,732.88,542.24
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,784.08,577.87
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,702.18,523.77
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,622.65,468.99
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,608.25,460.92
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,582.72,443.79
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,525.03,402.33
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,467.26,359.74
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,403.21,310.92
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,342.7,263.03
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,274.74,208.24
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,213.59,157.4
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,146.66,102.31
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,91.52,53.28
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,31.97,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,14.3,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,24.73,13.95
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,39.11,27.93
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,53.0,40.59
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,67.42,53.36
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,81.25,65.29
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,99.29,80.69
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,132.59,99.75
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,134.09,86.39
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,179.86,109.96
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,232.37,153.26
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,287.27,199.91
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,333.1,244.61
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,356.96,267.82
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,387.91,291.98
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,409.83,308.56
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,369.07,278.17
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,321.48,241.88
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,414.27,310.7
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,516.74,383.99
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,577.38,426.14
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,644.99,472.53
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,712.81,519.19
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,784.99,567.74
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,802.0,577.32
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,817.0,586.02
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,818.07,585.14
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,813.63,580.88
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,906.36,646.78
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,983.39,693.69
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,989.55,696.77
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,992.26,698.75
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,989.01,697.23
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,982.32,693.77
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,941.34,669.1
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,883.98,630.08
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,825.55,593.86
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,766.71,556.52
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,652.84,479.0
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,543.43,402.3
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,419.77,314.76
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,290.13,219.07
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,409.33,313.43
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,515.64,393.87
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,458.23,351.48
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,402.9,311.09
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,359.43,279.17
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,315.97,246.35
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,270.04,210.69
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,225.49,175.09
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,179.31,137.47
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,136.17,101.53
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,91.17,64.25
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,51.39,29.67
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,19.26,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,13.27,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,25.88,14.84
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,41.97,30.32
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,57.65,44.58
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,74.27,59.32
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,90.41,73.3
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,106.83,87.18
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,134.48,103.33
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,161.15,120.27
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,200.94,148.17
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,229.33,171.72
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,254.12,192.2
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,259.69,197.53
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,253.86,193.33
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,318.35,241.88
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,384.95,291.65
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,449.86,339.75
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,528.09,397.2
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,521.66,391.35
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,509.55,381.02
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,572.68,426.81
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,639.51,474.24
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,692.55,512.66
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,748.87,553.09
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,706.54,520.65
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,655.64,482.2
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,656.09,482.52
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,655.27,481.72
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,677.71,498.19
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,699.58,514.17
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,680.82,500.78
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,660.73,486.65
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,649.83,479.66
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,637.94,471.98
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,741.11,550.7
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,839.21,624.02
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,813.78,607.09
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,786.13,589.32
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,579.18,438.98
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,370.41,280.9
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,355.98,271.56
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,341.07,261.25
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,171.83,131.78
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.08,4.14
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,165.9,129.84
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,317.49,249.4
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,281.89,222.05
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,246.34,194.68
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,209.71,165.41
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,173.73,136.06
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,136.5,105.37
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,101.01,75.62
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,66.86,47.08
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,32.35,17.69
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,14.79,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.24,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,24.2,13.46
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,33.26,22.72
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,42.45,31.13
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,47.27,35.52
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,51.81,39.47
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,54.01,41.23
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,81.38,46.75
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,128.91,72.5
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,180.8,110.42
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,237.93,157.33
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,292.88,204.2
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,347.73,251.33
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,404.25,299.09
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,459.49,345.35
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,518.37,393.1
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,571.33,434.52
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,623.89,474.45
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,565.75,428.57
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,478.84,358.57
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,630.36,476.67
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,807.0,605.83
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,844.66,630.47
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,879.83,653.97
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,911.4,674.93
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,940.25,694.01
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,963.5,708.98
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,983.71,721.95
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,999.4,730.83
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,1011.8,737.6
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,1018.75,742.01
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,1022.11,744.2
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,1019.38,742.52
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,1013.04,738.63
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,1001.69,733.08
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,986.9,725.37
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,963.23,710.34
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,936.68,693.47
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,907.03,673.92
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,874.73,652.87
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,783.45,591.06
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,683.54,519.28
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,601.04,459.79
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,514.4,396.14
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,472.39,366.49
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,429.97,335.7
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,469.54,368.4
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,485.19,380.85
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,420.59,329.49
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,359.26,279.55
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,290.62,223.52
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,228.63,171.22
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,157.9,112.0
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,99.44,60.52
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,35.17,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,11.51,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,23.14,12.77
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,30.81,20.84
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,38.06,27.58
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,42.28,31.4
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,46.26,34.81
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,48.38,36.54
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,76.82,42.22
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,130.91,72.52
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,183.93,111.11
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,237.74,155.55
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,293.86,203.56
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,350.06,251.86
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,407.37,300.17
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,466.76,349.26
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,521.62,393.74
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,574.33,434.66
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,626.22,473.72
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,674.89,510.08
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,722.07,544.48
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,765.78,573.32
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,807.35,599.92
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,844.87,624.46
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,879.83,647.1
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,910.69,665.54
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,938.73,681.96
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,961.08,695.96
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,980.35,707.98
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,994.57,716.79
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,1005.47,723.55
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,1011.43,727.25
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,1013.82,728.79
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,1010.15,726.58
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,1002.95,722.26
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,991.27,715.2
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,976.2,706.08
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,952.4,691.38
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,925.84,674.96
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,895.64,655.84
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,869.28,639.28
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,830.31,614.5
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,789.38,588.3
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,742.65,558.42
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,694.82,527.37
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,641.37,490.9
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,589.75,453.63
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,530.65,410.42
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,473.04,367.08
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,408.32,317.14
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,347.27,268.4
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,279.3,213.34
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,217.99,162.18
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,150.37,106.13
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,93.39,56.95
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,33.5,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,13.06,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,25.79,14.68
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,37.18,25.95
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,48.07,35.82
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,54.59,41.68
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,61.01,47.22
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,64.34,49.91
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,90.67,55.5
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,135.85,79.59
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,185.48,114.95
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,236.16,156.05
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,289.56,200.92
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,343.1,245.79
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,402.03,293.79
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,454.88,336.71
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,508.27,378.87
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,559.41,417.54
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,609.89,454.53
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,657.16,489.02
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,703.33,521.92
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,670.47,493.12
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,613.95,447.01
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,587.23,427.33
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,554.41,402.9
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,644.74,466.88
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,742.01,533.24
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,735.9,527.69
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,727.62,521.41
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,863.11,621.02
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,982.57,701.12
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,988.55,703.71
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,991.15,705.26
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,987.91,703.69
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,981.28,700.14
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,977.38,698.47
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,961.58,689.29
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,941.69,677.64
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,918.56,663.96
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,888.43,645.35
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,855.8,625.1
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,817.35,601.22
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,777.05,575.89
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,730.52,546.52
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,685.33,517.67
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,631.59,480.5
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,578.09,442.15
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,519.1,399.45
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,461.78,356.72
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,395.8,305.5
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,334.17,256.3
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,264.53,200.75
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,205.27,151.98
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,140.11,98.6
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,86.06,52.78
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,36.37,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,14.24,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,27.82,16.13
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,39.14,27.44
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,51.12,38.28
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,59.05,45.33
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,66.59,51.78
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,71.48,55.78
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,96.79,61.4
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,139.62,84.24
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,187.28,118.08
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,236.03,157.32
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,287.67,200.39
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,339.56,243.63
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,393.18,287.47
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,415.74,308.77
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,417.91,311.35
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,431.97,321.01
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,442.16,327.24
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,444.39,328.15
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,445.81,328.27
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,549.79,403.65
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,669.29,486.93
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,657.14,475.56
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,638.77,460.64
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,696.7,501.62
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,756.93,543.06
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,755.08,540.25
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,750.84,536.35
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,744.85,531.99
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,737.0,526.45
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,755.38,539.73
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,772.41,551.93
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,875.68,627.12
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,962.31,686.21
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,788.44,568.64
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,595.82,431.75
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,758.86,553.48
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,892.56,647.18
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,861.1,626.95
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,827.49,606.73
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,702.01,520.38
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,580.65,433.43
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,603.54,453.73
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,606.65,458.96
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,457.47,349.59
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,326.22,250.18
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,288.63,222.89
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,251.82,195.18
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,213.13,165.41
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,175.6,135.83
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,137.58,105.2
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,96.86,71.88
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,63.32,44.2
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,30.67,17.08
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,14.64,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.85,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.77,14.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,37.95,26.5
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,49.58,36.97
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,56.43,43.08
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,62.95,48.67
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,67.19,52.13
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,92.19,57.39
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,135.1,79.8
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,182.97,113.57
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,232.86,153.72
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,285.54,197.65
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,337.82,241.16
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,391.92,285.35
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,447.98,329.88
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,500.64,370.71
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,551.31,408.97
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,601.9,446.09
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,569.88,420.67
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,513.05,375.63
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,480.51,352.2
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,443.18,324.7
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,554.66,405.73
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,674.31,489.57
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,710.84,513.68
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,748.03,538.57
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,851.05,615.04
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,947.8,680.26
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,961.98,688.99
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,973.13,696.57
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,793.66,575.13
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,571.78,413.95
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,793.15,577.43
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,971.96,697.6
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,959.69,690.38
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,952.42,688.02
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,831.39,607.17
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,698.75,511.68
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,559.29,413.67
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,424.68,315.61
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,274.72,205.96
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,125.03,91.94
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,112.58,82.94
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,100.14,73.67
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,308.25,240.4
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,490.39,378.75
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,460.55,356.53
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,427.11,331.74
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,365.53,284.08
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,307.81,238.21
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,244.13,186.71
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,187.04,139.57
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,127.4,90.62
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,72.05,44.58
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,31.07,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,12.65,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,24.99,13.98
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,35.21,24.18
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,44.99,33.04
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,51.6,38.94
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,56.76,43.38
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,59.89,45.91
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,85.03,51.03
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,148.64,97.65
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,196.8,140.66
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,236.49,170.93
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,278.92,203.91
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,321.27,232.63
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,393.51,286.5
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,426.58,315.37
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,440.52,326.68
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,473.6,350.24
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,505.25,371.97
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,456.45,335.34
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,394.69,288.85
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,571.65,421.31
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,777.84,563.89
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,814.59,585.41
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,849.02,606.85
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,798.21,569.82
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,727.48,515.92
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,734.88,521.02
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,740.82,524.51
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,864.41,613.05
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,976.1,684.34
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,892.65,628.96
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,785.73,553.02
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,735.81,521.02
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,675.23,481.01
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,831.94,594.74
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,949.52,672.55
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,927.48,658.95
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,910.07,649.71
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,880.2,631.94
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,847.84,612.57
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,808.92,588.77
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,768.4,563.69
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,722.53,535.06
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,678.15,507.04
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,623.96,469.74
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,570.36,431.72
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,511.66,390.22
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,454.63,348.58
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,388.92,298.5
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,324.46,247.98
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,259.84,196.23
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,201.9,148.66
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,138.39,97.1
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,85.48,53.17
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,36.83,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,13.84,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,27.06,15.41
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,38.34,26.62
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,50.34,37.44
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,49.13,36.64
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,53.0,39.97
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,60.46,46.2
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,67.93,49.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,121.75,91.29
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,179.5,134.6
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,207.55,145.19
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,284.29,197.75
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,333.28,241.94
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,367.61,271.76
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,419.82,311.23
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,492.47,366.89
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,447.67,334.05
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,377.47,279.35
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,513.26,383.08
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,685.73,509.21
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,649.31,477.19
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,591.42,430.06
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,628.59,456.34
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,667.06,482.76
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,683.8,493.61
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,699.61,503.92
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,816.65,589.79
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,930.9,668.18
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,943.47,674.94
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,953.1,680.75
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,958.76,684.12
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,961.26,685.61
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,962.63,686.51
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,954.98,681.79
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,942.2,673.97
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,926.48,664.41
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,896.07,645.46
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,863.86,625.15
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,832.44,604.84
