Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,799.13,583.16
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,759.61,557.54
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,718.87,530.83
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,668.06,497.9
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,621.16,466.92
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,568.56,430.51
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,516.83,393.91
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,458.79,352.1
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,403.2,310.98
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,342.5,264.33
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,279.36,214.81
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,218.45,166.48
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,163.75,122.11
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,108.72,77.43
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,56.55,34.86
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,25.12,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,14.85,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,27.78,15.86
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,43.56,30.85
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,58.83,44.45
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,66.23,51.02
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,75.39,58.81
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,81.8,64.17
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,105.57,70.41
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,159.21,109.76
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,195.75,142.63
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,228.53,168.25
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,261.11,193.88
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,294.07,219.0
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,327.42,244.04
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,359.07,267.91
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,391.19,291.82
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,466.81,348.01
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,560.54,417.06
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,608.02,450.15
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,650.71,479.22
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,700.79,515.91
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,758.53,557.39
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,749.68,546.89
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,726.23,526.43
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,721.37,521.79
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,712.65,514.28
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,781.86,563.08
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,855.64,613.61
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,864.68,618.21
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,871.6,621.92
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,880.37,628.21
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,886.89,633.1
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,827.99,593.25
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,774.28,556.58
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,823.4,593.09
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,861.8,621.73
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,824.51,597.55
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,785.54,572.56
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,754.98,554.42
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,722.61,534.74
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,692.13,515.31
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,659.51,494.12
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,616.35,465.09
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,572.93,435.41
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,486.83,372.9
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,415.84,320.18
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,368.65,285.48
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,323.13,251.16
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,275.04,213.69
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,228.99,177.02
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,174.35,133.23
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,129.8,96.77
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,86.51,61.19
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,47.6,29.09
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,21.64,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,14.23,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,27.81,15.85
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,38.76,26.83
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,50.38,37.29
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,55.33,41.77
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,60.22,45.94
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,63.17,48.31
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,86.38,52.65
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,146.95,99.67
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,181.79,135.7
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,205.69,142.1
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,280.43,192.66
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,337.5,240.17
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,392.14,285.21
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,445.0,328.62
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,498.25,371.19
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,548.88,409.9
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,600.9,448.35
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,555.47,412.51
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,484.14,355.65
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,516.19,377.85
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,548.99,399.87
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,596.65,433.37
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,646.49,467.93
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,675.08,486.36
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,703.52,504.63
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,827.8,596.65
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,943.45,674.84
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,858.95,615.82
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,748.4,533.98
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,873.12,626.84
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,976.81,696.76
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,973.25,694.15
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,966.38,690.38
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,834.92,602.16
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,686.42,494.83
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,804.09,583.94
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,898.2,649.81
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,790.01,576.47
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,671.05,491.62
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,598.12,441.31
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,517.56,384.52
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,550.36,412.12
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,574.0,432.25
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,525.16,397.61
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,476.25,362.67
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,425.91,326.56
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,376.54,290.14
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,314.14,242.71
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,263.11,202.64
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,208.41,158.74
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,158.53,117.85
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,106.61,75.42
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,58.23,36.03
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,25.95,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,16.68,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,29.59,17.18
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,43.56,30.82
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,58.14,43.85
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,64.38,49.46
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,72.5,56.38
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,78.29,61.24
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,101.54,66.93
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,158.87,108.22
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,200.02,144.34
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,221.81,164.08
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,241.67,181.86
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,269.04,202.46
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,296.76,223.04
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,316.16,237.54
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,334.5,250.95
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,280.74,210.13
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,223.5,166.39
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,280.34,208.3
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,335.66,248.03
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,424.35,311.73
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,516.67,376.12
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,608.76,441.91
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,708.06,511.14
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,733.86,527.95
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,759.24,544.83
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,757.77,542.75
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,753.84,539.19
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,868.27,623.2
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,966.37,688.8
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,973.04,693.22
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,976.4,696.36
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,852.82,613.61
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,698.27,502.49
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,838.96,607.74
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,949.21,683.75
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,928.43,670.65
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,904.78,656.63
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,874.56,637.73
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,841.93,617.2
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,803.55,592.93
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,763.57,567.37
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,720.26,539.76
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,673.23,509.16
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,620.11,471.59
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,567.44,433.5
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,509.07,391.35
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,452.4,349.23
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,389.89,301.36
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,331.0,254.83
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,262.6,199.86
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,204.37,151.74
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,141.69,100.38
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,89.36,56.91
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,39.11,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,16.68,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,29.56,17.11
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,44.98,31.99
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,60.92,46.2
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,71.45,55.46
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,76.96,60.16
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,82.96,65.05
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,105.22,70.39
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,144.28,90.27
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,188.78,120.77
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,235.6,157.94
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,285.71,199.4
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,334.54,239.73
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,387.34,282.88
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,439.32,324.84
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,492.1,366.25
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,545.71,407.31
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,596.98,445.75
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,644.57,481.14
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,691.17,515.04
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,734.42,544.94
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,774.36,570.73
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,810.85,594.56
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,845.08,616.83
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,876.84,636.23
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,906.36,654.01
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,928.78,667.95
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,948.43,680.09
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,963.89,689.54
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,976.33,697.1
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,982.6,700.75
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,985.47,702.35
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,983.93,699.82
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,978.96,695.23
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,967.69,688.17
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,953.15,679.17
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,932.54,666.36
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,908.95,651.72
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,887.14,639.61
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,855.64,621.08
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,818.34,597.39
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,779.14,572.33
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,733.48,543.79
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,686.72,514.07
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,636.5,480.22
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,584.34,443.29
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,526.76,402.0
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,470.62,360.54
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,407.47,312.56
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,347.74,265.66
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,281.5,213.15
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,221.54,164.02
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,153.82,108.59
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,99.64,63.39
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,43.04,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,16.68,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,28.54,16.27
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,42.14,29.62
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,52.78,39.31
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,60.47,46.14
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,76.41,59.69
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,65.2,50.02
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,88.14,54.81
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,129.69,74.64
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,177.45,107.4
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,228.58,148.56
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,282.41,193.73
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,339.47,241.24
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,394.38,286.57
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,447.71,329.79
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,501.38,371.92
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,552.94,411.26
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,606.33,450.61
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,653.97,485.76
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,700.29,519.18
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,742.83,547.81
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,783.43,573.61
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,820.27,597.6
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,854.7,619.85
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,884.0,637.34
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,910.44,652.85
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,933.1,667.22
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,952.94,679.81
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,967.04,687.37
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,978.05,693.04
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,984.86,697.56
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,988.26,700.05
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,984.79,698.3
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,977.94,694.56
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,966.77,687.88
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,952.36,679.25
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,931.1,666.59
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,914.52,657.06
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,884.99,640.1
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,852.97,621.46
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,814.7,597.24
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,774.61,571.64
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,729.11,542.79
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,684.93,514.48
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,633.51,479.09
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,582.1,442.39
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,523.72,400.43
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,466.84,358.36
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,404.64,310.98
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,345.71,264.62
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,279.82,212.19
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,218.16,161.71
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,153.5,108.59
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,99.28,63.33
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,43.02,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,16.2,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,26.67,14.86
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,37.26,25.6
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,47.39,34.74
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,51.83,38.77
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,54.51,41.09
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,56.98,43.15
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,79.0,46.84
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,124.01,68.66
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,174.21,103.6
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,230.8,149.05
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,285.0,194.44
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,338.76,239.69
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,394.54,285.77
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,448.75,329.61
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,506.75,374.66
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,558.83,414.18
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,610.53,452.18
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,658.63,487.28
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,705.31,520.47
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,749.12,548.72
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,791.02,574.51
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,828.02,597.57
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,862.49,618.73
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,894.21,636.96
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,923.23,653.26
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,946.23,666.56
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,966.2,677.92
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,981.69,685.55
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,993.94,691.21
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,1000.81,694.0
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,1004.14,694.65
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,1001.42,692.86
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,995.15,689.06
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,984.4,682.68
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,970.25,674.36
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,949.95,662.95
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,926.58,649.72
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,897.86,633.15
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,866.46,614.86
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,829.04,592.59
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,789.56,568.81
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,750.94,546.05
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,705.65,518.43
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,653.5,484.99
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,601.1,449.67
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,543.29,409.46
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,487.82,369.53
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,425.69,323.39
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,366.6,277.74
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,299.9,225.06
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,239.14,175.35
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,171.77,120.19
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,115.2,72.82
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,49.61,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,15.73,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.86,14.11
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,36.08,24.55
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,45.85,33.43
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,67.08,51.74
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,88.83,70.18
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,71.57,55.51
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,80.18,48.44
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,125.53,71.03
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,175.16,105.73
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,218.6,152.51
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,243.0,181.89
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,275.28,205.8
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,303.75,226.6
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,379.53,280.68
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,498.41,367.7
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,511.29,375.9
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,501.21,365.54
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,586.96,429.27
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,697.62,508.07
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,665.06,477.95
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,607.56,431.12
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,724.74,516.04
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,855.41,601.16
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,884.1,615.81
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,909.67,629.63
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,933.2,644.28
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,953.98,657.31
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,969.68,666.84
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,982.37,674.63
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,989.32,679.68
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,992.88,682.85
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,991.05,682.92
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,985.76,681.05
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,974.13,674.75
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,959.24,666.61
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,937.5,655.0
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,920.47,646.35
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,890.43,628.89
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,857.92,609.89
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,819.36,587.38
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,779.07,563.44
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,732.76,535.4
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,687.93,507.91
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,633.22,471.61
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,579.09,434.3
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,520.16,393.15
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,462.84,351.82
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,397.21,302.86
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,335.91,255.6
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,267.76,202.14
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,209.43,154.85
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,145.16,102.8
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,91.68,59.04
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,40.58,0.27
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.38,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.62,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.72,2.53
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.82,7.04
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,20.86,12.31
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,26.9,17.51
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,70.88,54.97
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,110.68,84.11
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,145.99,108.84
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,188.76,138.25
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,214.81,148.57
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,278.78,191.95
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,329.72,233.81
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,382.53,276.41
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,433.94,317.72
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,486.05,358.48
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,539.11,397.97
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,588.58,433.78
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,634.82,467.31
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,680.16,499.49
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,722.09,529.0
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,762.3,556.82
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,798.77,580.53
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,833.21,602.81
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,864.7,623.51
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,894.08,642.84
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,916.69,656.97
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,936.59,669.44
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,868.08,620.61
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,781.35,555.58
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,745.54,531.4
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,699.84,500.18
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,847.17,607.53
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,969.93,689.45
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,958.71,681.34
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,944.32,672.66
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,925.16,661.06
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,902.97,647.62
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,873.54,629.56
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,841.68,609.94
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,805.89,587.67
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,768.05,563.92
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,723.08,536.59
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,679.61,509.81
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,629.25,475.89
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,578.66,440.55
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,520.93,399.11
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,464.66,357.55
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,403.51,310.62
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,345.39,264.62
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,280.2,212.58
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,221.04,163.92
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,155.95,110.59
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,103.2,66.47
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,44.85,2.09
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,14.77,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,24.24,12.9
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,34.89,23.74
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,45.08,32.94
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,51.34,38.45
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,57.09,43.28
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,59.81,45.45
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,79.21,48.41
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,122.67,69.28
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,170.96,102.36
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,216.85,150.06
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,245.1,181.7
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,294.07,215.97
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,354.25,259.12
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,408.17,297.62
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,489.82,357.39
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,541.06,394.92
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,592.06,431.19
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,596.98,431.6
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,582.94,417.66
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,668.47,479.85
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,771.0,549.36
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,808.15,571.51
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,843.03,592.7
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,873.29,610.3
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,900.92,626.21
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,838.91,585.06
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,756.39,525.55
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,870.95,608.64
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,973.58,674.67
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,980.51,678.66
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,984.05,681.74
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,982.68,681.2
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,977.87,678.66
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,966.72,674.5
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,952.28,668.39
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,926.45,654.31
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,906.36,643.83
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,876.52,626.52
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,844.27,607.6
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,713.8,520.98
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,584.99,429.6
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,641.92,475.94
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,677.16,505.55
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,623.97,468.56
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,571.24,431.64
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,513.14,390.2
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,456.71,348.82
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,393.04,301.03
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,329.97,252.21
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,265.61,201.24
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,207.91,154.3
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,144.51,102.81
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,86.96,56.04
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,38.19,2.04
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,15.25,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,26.25,14.22
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,36.49,24.91
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,47.41,34.73
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,54.35,40.91
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,60.96,46.57
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,64.34,49.3
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,82.93,52.06
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,125.84,72.63
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,173.5,105.01
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,223.16,143.86
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,275.69,186.53
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,327.87,229.2
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,381.8,272.32
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,437.94,316.36
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,490.75,356.64
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,540.99,392.98
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,590.82,427.54
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,638.49,460.98
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,685.19,492.89
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,727.89,520.39
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,768.99,545.23
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,806.34,568.08
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,837.57,586.91
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,869.71,606.3
