Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,899.73,624.26
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,922.29,638.27
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,942.08,650.7
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,957.21,660.39
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,969.35,668.39
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,976.32,672.74
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,979.94,675.21
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,978.21,675.23
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,973.07,673.35
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,962.15,667.41
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,947.98,659.64
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,930.37,649.83
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,909.49,638.07
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,880.87,621.48
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,856.07,607.32
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,819.12,585.74
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,780.18,562.67
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,736.3,536.69
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,691.22,509.41
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,639.61,476.07
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,589.51,441.65
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,532.3,401.74
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,476.34,361.42
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,415.0,315.7
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,356.63,270.57
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,291.05,218.92
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,231.46,170.37
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,165.91,116.79
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,109.38,69.93
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,47.27,4.51
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,14.77,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,24.28,12.64
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,34.55,23.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,44.37,32.15
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,50.27,37.44
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,54.69,41.23
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,57.13,43.19
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,75.44,45.71
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,120.02,66.98
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,169.13,100.76
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,219.61,140.8
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,272.73,184.76
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,329.94,232.15
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,384.46,276.8
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,437.36,319.22
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,490.75,360.67
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,541.88,399.19
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,594.67,437.57
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,641.92,472.12
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,687.96,505.07
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,730.98,533.97
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,772.28,559.89
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,809.25,583.84
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,843.9,606.18
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,875.55,625.5
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,904.76,643.18
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,927.73,657.83
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,947.84,670.74
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,963.66,681.34
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,976.41,690.12
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,983.44,694.73
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,987.04,697.32
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,868.66,618.21
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,727.82,516.14
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,856.0,612.93
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,955.26,681.26
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,930.56,665.55
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,910.83,654.0
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,882.05,636.51
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,850.76,617.36
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,813.08,594.07
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,773.66,569.4
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,661.77,492.85
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,543.13,407.36
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,570.53,431.81
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,578.61,441.17
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,520.87,399.25
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,464.64,357.56
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,401.2,308.62
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,341.47,261.24
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,273.7,207.14
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,216.06,159.72
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,151.41,107.08
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,97.21,62.64
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,43.07,4.61
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,14.77,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,24.3,12.54
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,34.58,23.28
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,44.41,32.17
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,49.03,36.37
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,52.27,39.17
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,54.84,41.25
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,73.0,43.77
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,117.72,64.46
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,167.28,98.29
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,222.92,142.4
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,276.28,186.64
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,329.64,231.24
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,384.96,276.64
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,438.5,320.25
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,495.95,365.34
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,476.99,351.85
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,433.76,317.53
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,460.1,335.67
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,486.31,353.14
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,620.56,453.37
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,779.9,564.72
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,817.5,588.38
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,852.67,611.25
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,881.16,628.46
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,906.34,643.52
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,930.22,658.76
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,951.28,672.25
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,966.68,682.57
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,979.03,691.09
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,985.69,695.8
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,988.93,698.5
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,987.73,697.09
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,983.09,693.65
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,972.12,687.75
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,957.86,679.86
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,939.28,669.28
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,917.54,656.7
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,888.36,640.33
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,856.62,622.17
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,824.67,602.7
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,784.57,577.53
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,657.09,490.25
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,525.04,394.25
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,568.18,430.08
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,588.98,448.28
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,487.01,372.73
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,392.45,301.46
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,338.49,260.55
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,287.0,220.23
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,233.15,177.37
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,183.36,136.63
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,124.14,88.25
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,78.05,50.2
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,34.66,3.35
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,14.3,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,23.52,11.84
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,32.63,21.66
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,42.08,30.2
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,44.36,32.39
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,46.66,34.39
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,65.36,50.17
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,94.01,63.76
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,148.6,102.8
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,185.08,135.49
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,226.71,163.62
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,272.89,196.42
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,289.04,212.36
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,291.98,216.54
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,351.41,259.86
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,421.27,310.88
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,493.59,365.17
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,598.49,443.27
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,621.16,457.4
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,629.34,460.18
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,628.03,456.88
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,616.43,446.01
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,670.75,485.06
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,728.48,525.74
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,772.29,555.37
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,816.1,584.84
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,830.27,594.01
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,842.64,602.18
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,847.06,605.33
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,849.3,607.14
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,800.94,573.51
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,754.77,541.15
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,871.77,628.85
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,972.19,697.89
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,886.44,642.0
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,793.43,575.93
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,711.42,519.47
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,629.21,461.62
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,631.46,464.86
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,620.59,458.75
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,455.2,339.7
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,296.9,221.66
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,485.97,370.39
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,648.25,492.62
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,531.87,405.96
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,422.9,324.17
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,360.36,277.95
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,293.86,227.61
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,252.17,195.23
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,211.76,163.13
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,169.14,128.96
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,128.93,96.07
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,89.38,63.64
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,53.58,34.16
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,24.59,1.41
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,13.34,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,24.99,12.7
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,40.96,28.5
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,57.34,43.09
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,71.99,55.97
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,81.8,64.48
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,95.83,76.32
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,117.52,89.85
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,127.76,97.42
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,137.27,104.5
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,150.9,114.79
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,164.71,125.16
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,234.42,176.82
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,311.26,233.55
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,313.82,235.96
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,305.85,230.05
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,365.38,273.76
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,425.97,317.56
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,367.95,274.47
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,301.29,224.43
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,192.47,142.73
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,80.39,56.85
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,216.8,160.89
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,355.0,262.46
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,393.24,289.68
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,432.39,317.64
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,467.03,342.29
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,502.37,367.28
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,321.91,237.78
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,136.36,99.32
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,373.58,278.11
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,621.93,453.58
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,445.07,327.79
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,268.96,198.99
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,244.49,181.43
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,219.93,163.33
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,194.88,144.69
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,169.86,125.93
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,147.81,109.28
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,125.88,92.6
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,127.83,94.36
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,129.83,96.16
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,84.85,61.54
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,40.94,27.1
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,24.63,14.16
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.35,1.1
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,44.15,30.14
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,80.42,59.57
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,68.02,49.71
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,55.79,39.91
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,44.13,30.48
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,32.49,20.9
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,22.72,12.68
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.97,4.41
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,22.9,11.11
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,40.15,27.95
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,57.28,43.21
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,71.49,55.64
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,87.36,69.15
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,98.77,78.72
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,111.19,84.81
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,137.67,104.26
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,172.94,129.86
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,204.45,152.97
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,238.34,177.96
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,291.25,214.85
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,358.29,263.39
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,408.12,299.93
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,485.04,357.64
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,535.98,396.42
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,589.34,435.93
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,636.96,470.9
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,683.44,504.27
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,725.94,533.2
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,766.61,559.11
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,803.63,583.21
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,838.35,605.68
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,866.09,622.27
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,890.46,636.64
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,856.83,612.43
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,803.12,570.94
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,811.74,577.07
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,818.49,581.56
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,905.31,644.99
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,970.78,688.17
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,976.75,690.44
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,970.6,685.68
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,959.66,679.52
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,945.54,671.46
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,925.81,659.91
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,903.14,646.56
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,874.55,630.3
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,843.53,612.39
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,806.95,589.75
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,768.46,565.66
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,725.69,539.23
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,679.18,509.78
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,628.22,474.87
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,577.27,438.84
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,505.04,386.32
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,433.26,333.03
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,375.49,288.58
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,320.63,245.15
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,259.91,197.21
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,204.71,152.3
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,145.66,103.96
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,95.4,62.36
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,42.77,6.79
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,13.34,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,21.93,10.23
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,32.27,21.32
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,42.15,30.25
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,47.04,34.68
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,50.78,37.91
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,58.19,44.09
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,76.99,49.27
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,114.01,62.74
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,165.45,95.71
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,226.64,150.61
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,276.55,195.91
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,316.95,227.27
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,364.47,263.51
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,415.56,300.8
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,492.29,357.34
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,523.56,379.96
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,543.04,392.21
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,608.19,440.44
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,689.61,498.88
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,693.48,496.43
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,681.05,482.8
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,708.55,500.67
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,734.49,516.95
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,818.36,575.77
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,902.81,627.97
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,925.97,641.77
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,946.26,654.5
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,961.31,662.76
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,973.28,669.26
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,980.53,674.38
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,984.38,677.6
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,982.81,678.25
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,977.84,676.94
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,967.03,671.58
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,952.93,664.31
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,928.11,650.41
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,908.64,639.92
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,880.32,623.3
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,849.5,605.09
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,811.63,582.58
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,772.01,558.67
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,729.99,533.61
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,684.22,505.54
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,632.13,470.75
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,580.2,434.82
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,522.45,394.08
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,466.15,353.23
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,403.34,306.53
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,344.03,260.93
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,276.61,208.15
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,219.01,161.5
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,155.35,109.79
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,101.55,65.68
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,45.06,7.49
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,13.34,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,23.09,10.78
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,39.77,27.36
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,55.88,41.63
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,68.26,52.35
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,75.95,58.78
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,83.49,64.94
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,100.2,69.13
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,139.87,88.12
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,184.31,117.34
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,230.45,152.08
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,279.53,190.51
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,328.02,228.8
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,378.75,267.95
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,428.28,306.01
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,478.95,343.69
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,527.83,378.09
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,576.86,411.19
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,570.41,404.65
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,543.82,383.49
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,550.84,387.11
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,551.77,386.2
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,678.03,476.11
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,820.31,572.59
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,852.43,592.12
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,886.2,613.6
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,909.31,628.5
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,929.79,641.94
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,944.23,652.35
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,955.69,661.05
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,962.62,665.96
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,966.33,669.06
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,963.83,669.51
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,958.11,668.02
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,946.26,663.67
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,931.37,657.43
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,785.85,562.02
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,624.28,449.02
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,326.22,241.51
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,31.68,18.88
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,173.96,128.94
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,321.01,239.4
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,174.69,130.2
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.55
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,55.84,38.61
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,77.3,55.67
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,86.99,63.64
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,97.18,72.07
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,82.31,60.59
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,67.45,48.92
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,53.57,37.81
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,39.95,26.7
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,27.85,16.67
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,6.53
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,12.87,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,21.16,9.27
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,31.53,20.63
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,41.46,29.61
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,47.65,35.18
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,52.62,39.47
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,55.57,41.88
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,69.65,43.55
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,113.9,63.03
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,162.63,95.67
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,204.27,140.72
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,225.79,167.93
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,279.92,204.67
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,363.1,264.24
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,347.48,255.7
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,323.57,239.01
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,432.28,319.83
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,586.92,432.09
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,532.32,390.45
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,451.7,328.31
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,538.02,390.05
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,633.42,455.76
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,655.13,469.62
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,675.58,483.0
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,709.04,505.24
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,742.94,527.5
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,843.31,600.85
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,938.14,663.74
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,864.42,613.44
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,764.6,540.89
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,879.92,625.65
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,982.98,694.08
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,979.91,692.12
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,973.53,689.08
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,962.28,683.07
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,947.84,675.13
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,921.24,659.41
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,897.09,645.32
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,867.64,627.39
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,835.93,607.93
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,799.14,585.21
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,760.58,561.08
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,653.86,487.52
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,550.78,413.97
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,568.22,429.9
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,569.14,432.95
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,511.58,391.23
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,455.6,349.87
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,393.1,302.64
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,337.25,258.91
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,272.96,207.3
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,214.8,159.5
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,154.7,110.07
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,102.91,66.94
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,45.66,8.01
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,13.34,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,21.98,9.56
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,33.92,22.49
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,45.34,32.75
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,53.12,39.65
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,60.52,45.98
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,65.03,49.67
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,78.52,51.45
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,121.56,70.48
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,169.31,101.96
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,218.17,139.91
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,270.02,182.34
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,317.18,226.23
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,344.67,251.61
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,401.27,293.03
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,485.85,356.35
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,536.43,394.25
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,586.8,431.01
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,634.59,464.92
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,681.5,497.3
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,724.62,526.33
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,766.19,553.19
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,804.42,577.86
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,840.58,601.06
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,872.62,621.81
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,902.28,641.02
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,853.42,606.97
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,790.06,559.39
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,885.93,628.44
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,967.54,680.96
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,866.32,612.76
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,739.45,521.88
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,869.2,617.38
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,982.52,693.51
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,971.2,686.49
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,956.65,678.44
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,940.64,669.53
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,921.15,658.42
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,892.45,642.39
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,861.19,624.61
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,823.89,601.38
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,784.62,576.66
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,740.42,549.25
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,695.04,520.6
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,644.84,486.9
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,592.41,449.84
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,535.08,408.66
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,479.03,367.28
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,415.72,319.2
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,355.78,272.24
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,290.55,220.26
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,231.16,171.54
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,163.83,116.34
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,108.88,70.7
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,47.86,8.52
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,12.87,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,21.2,8.78
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,31.59,20.56
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,41.54,29.55
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,47.85,35.19
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,52.83,39.47
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,55.78,41.87
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,68.74,43.27
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,114.08,62.46
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,163.92,95.41
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,215.7,135.62
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,274.53,183.34
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,327.95,227.43
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,383.05,272.14
