Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,437.01,314.97
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,491.46,356.8
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,543.67,395.72
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,597.64,434.52
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,645.97,469.31
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,693.09,502.46
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,736.81,531.35
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,778.73,557.13
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,816.68,581.22
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,852.27,603.7
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,815.91,576.99
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,759.98,533.64
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,859.87,605.87
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,953.48,666.17
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,894.36,626.62
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,812.01,567.06
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,912.35,639.66
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,991.77,690.75
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,990.02,690.24
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,984.85,688.37
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,973.84,682.94
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,959.56,675.54
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,939.27,664.34
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,923.59,656.13
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,894.44,640.22
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,862.75,622.55
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,824.48,599.07
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,784.43,574.17
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,739.1,546.29
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,695.09,518.86
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,642.26,483.34
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,589.67,446.34
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,531.38,404.69
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,474.53,362.91
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,411.14,315.03
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,351.18,268.26
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,285.81,216.35
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,224.25,166.17
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,160.12,113.61
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,105.85,68.72
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,46.84,8.15
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,13.34,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,23.97,10.29
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,38.25,25.97
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,53.01,39.15
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,58.86,44.49
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,66.48,51.03
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,71.79,55.4
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,84.88,57.83
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,145.73,98.02
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,189.73,135.21
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,212.68,144.34
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,269.41,183.15
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,318.05,227.87
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,350.07,256.59
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,402.99,295.43
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,482.24,354.96
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,533.25,393.75
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,584.45,431.65
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,631.91,466.68
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,678.43,500.25
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,722.24,530.34
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,764.53,557.97
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,802.25,582.59
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,833.97,603.08
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,869.14,624.72
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,897.76,641.89
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,921.22,656.78
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,941.9,669.92
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,879.84,626.15
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,802.48,567.69
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,898.38,638.31
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,982.78,694.72
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,980.36,693.07
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,974.63,690.0
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,963.1,683.35
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,948.4,674.77
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,929.45,663.77
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,907.47,650.84
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,782.66,568.32
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,655.16,477.77
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,723.51,531.86
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,770.97,568.54
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,725.38,539.41
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,678.93,509.53
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,623.77,470.93
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,569.44,432.16
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,510.78,390.05
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,453.92,348.11
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,386.37,296.92
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,327.27,250.72
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,262.48,199.03
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,204.38,151.64
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,142.01,101.13
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,84.87,55.06
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,38.0,5.64
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,13.34,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,23.04,9.31
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,35.2,23.42
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,47.8,34.74
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,53.6,40.03
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,59.17,44.85
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,44.65,32.43
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,44.6,30.6
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,106.23,79.13
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,159.66,119.82
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,200.5,147.81
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,257.09,188.62
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,299.22,218.93
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,355.55,260.52
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,405.19,298.06
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,481.82,357.34
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,411.07,306.4
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,312.24,230.11
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,474.99,354.49
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,679.84,504.86
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,571.88,421.57
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,433.77,314.29
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,625.23,459.6
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,835.19,608.24
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,863.58,624.33
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,894.98,643.14
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,918.45,657.96
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,939.14,670.98
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,955.54,679.8
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,968.9,686.68
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,976.11,691.14
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,979.96,693.57
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,840.14,598.8
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,677.45,481.45
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,828.21,592.84
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,949.05,675.71
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,928.66,662.68
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,905.37,648.65
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,877.04,632.67
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,846.27,614.96
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,719.35,528.26
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,593.39,436.87
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,648.55,482.58
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,682.06,511.74
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,630.46,475.83
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,578.91,439.28
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,520.59,397.54
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,463.86,355.73
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,400.99,307.98
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,341.63,261.48
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,273.32,206.9
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,215.12,159.1
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,150.04,106.3
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,91.27,58.86
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,40.37,5.86
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,11.44,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,21.84,8.09
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,39.18,26.59
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,56.96,42.43
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,72.02,55.6
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,82.64,64.7
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,91.97,72.43
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,105.45,76.77
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,144.93,99.65
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,184.46,128.07
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,225.93,157.58
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,269.66,190.58
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,313.59,228.09
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,343.92,253.63
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,375.59,278.14
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,408.82,302.81
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,479.8,356.56
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,582.76,434.14
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,631.19,469.2
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,678.73,502.83
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,722.98,533.58
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,764.38,560.65
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,802.51,585.71
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,838.48,609.12
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,867.86,626.66
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,900.27,646.06
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,918.01,655.66
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,939.03,667.45
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,956.67,677.32
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,971.48,685.4
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,979.58,690.74
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,984.36,694.1
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,984.36,694.53
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,980.9,692.89
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,970.09,686.67
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,956.03,678.49
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,939.95,669.09
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,913.29,652.87
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,883.58,635.74
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,851.45,616.9
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,813.55,593.02
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,777.31,570.11
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,652.25,483.8
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,533.35,397.82
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,557.27,418.66
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,563.43,425.72
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,512.68,390.14
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,462.39,353.91
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,394.18,302.23
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,334.77,255.79
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,269.43,203.73
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,210.87,155.98
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,146.04,103.67
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,87.48,56.66
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,39.13,5.28
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,12.87,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,22.24,7.89
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,36.39,24.26
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,47.88,34.78
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,53.69,40.08
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,59.26,44.92
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,63.84,48.8
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,74.14,50.15
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,134.33,88.03
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,183.06,128.81
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,209.84,140.85
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,264.47,178.46
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,320.58,229.29
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,357.68,262.45
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,400.58,295.83
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,446.36,330.29
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,484.48,358.22
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,520.61,383.84
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,574.44,422.49
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,636.07,465.96
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,698.94,512.95
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,772.04,564.53
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,809.9,589.15
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,845.36,612.2
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,875.42,630.26
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,902.41,646.22
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,877.61,628.18
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,835.5,593.54
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,911.32,649.6
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,975.29,690.27
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,983.39,695.27
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,988.1,698.57
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,986.89,697.03
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,982.23,693.44
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,971.7,687.43
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,957.85,679.42
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,936.69,667.0
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,912.73,652.76
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,891.91,642.13
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,861.12,624.8
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,824.35,602.0
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,785.59,577.66
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,740.93,550.12
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,695.11,521.26
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,645.27,487.84
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,593.31,450.91
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,536.08,409.81
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,480.17,368.49
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,416.72,320.18
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,356.72,273.04
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,290.29,220.08
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,227.58,168.76
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,161.55,114.61
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,106.46,69.1
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,47.21,6.73
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,12.87,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,22.23,7.37
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,36.0,23.89
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,47.12,34.12
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,55.43,41.55
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,71.13,54.98
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,60.96,46.26
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,70.43,47.3
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,111.97,63.12
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,159.53,93.69
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,209.73,132.84
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,262.82,176.79
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,320.15,224.79
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,374.92,270.47
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,428.21,314.16
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,482.08,357.07
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,534.27,397.59
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,586.22,436.77
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,636.32,473.38
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,683.28,506.84
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,726.73,537.0
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,768.37,563.79
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,805.93,588.69
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,841.21,611.91
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,872.73,631.2
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,901.63,648.61
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,925.08,663.74
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,945.69,677.06
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,961.51,685.85
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,974.29,692.73
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,982.45,698.18
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,987.25,701.59
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,985.66,700.13
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,980.68,696.62
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,969.89,692.11
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,955.83,685.55
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,942.45,678.03
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,918.35,663.47
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,889.58,647.17
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,858.26,629.02
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,819.68,604.41
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,779.42,578.45
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,737.14,551.64
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,690.96,521.66
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,638.08,484.72
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,585.53,446.77
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,527.07,405.07
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,470.21,363.28
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,406.14,313.97
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,342.45,263.7
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,276.17,210.16
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,216.64,161.03
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,151.31,107.73
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,92.0,59.53
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,40.62,4.52
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.01,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,19.3,5.15
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,37.03,24.63
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,52.66,38.58
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,67.75,51.74
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,82.48,64.29
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,71.76,55.16
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,73.7,56.56
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,112.35,63.6
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,158.38,92.34
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,208.71,131.38
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,261.92,175.23
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,318.8,222.52
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,373.87,268.18
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,414.07,303.26
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,436.26,321.21
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,498.93,368.8
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,589.47,436.86
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,638.01,472.03
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,685.35,505.51
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,728.94,535.24
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,770.71,561.82
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,808.88,586.88
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,844.7,610.24
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,874.74,628.31
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,901.71,644.27
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,925.69,659.6
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,946.82,673.12
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,961.73,681.53
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,973.56,688.05
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,981.26,693.49
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,985.59,696.9
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,982.52,696.0
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,976.12,693.08
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,965.47,687.2
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,951.58,679.31
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,841.66,605.99
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,710.88,511.84
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,796.92,579.85
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,858.25,625.9
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,820.46,601.59
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,780.92,576.33
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,736.02,548.04
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,692.71,520.45
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,640.81,485.67
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,588.91,449.33
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,531.34,407.48
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,475.2,365.59
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,413.81,318.62
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,355.29,272.46
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,288.11,218.76
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,225.13,167.17
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,160.96,114.3
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,106.66,69.06
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,47.07,5.13
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,12.39,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,21.43,5.7
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,35.59,23.4
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,47.22,34.01
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,51.04,37.65
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,61.39,46.51
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,58.16,43.7
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,72.37,55.44
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,132.91,88.21
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,182.45,131.22
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,202.88,136.16
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,261.96,175.07
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,318.85,222.19
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,373.73,267.5
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,427.59,311.26
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,482.02,354.17
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,534.85,394.66
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,589.98,435.48
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,638.59,470.37
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,685.99,503.51
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,729.84,533.19
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,771.99,559.76
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,735.47,530.13
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,677.86,483.58
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,790.2,566.34
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,907.12,644.07
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,930.97,658.55
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,951.9,671.74
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,967.99,680.48
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,980.97,687.31
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,989.23,692.93
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,994.08,696.54
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,992.48,696.45
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,987.43,694.31
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,799.37,569.76
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,584.49,415.76
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,772.89,555.74
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,924.85,660.77
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,897.26,644.71
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,867.05,627.79
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,705.62,517.84
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,548.49,402.92
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,637.95,474.5
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,701.36,525.03
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,648.15,488.37
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,595.1,450.62
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,536.73,408.63
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,479.82,366.59
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,416.87,318.86
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,357.25,272.25
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,286.9,216.55
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,226.91,167.62
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,160.6,113.83
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,105.02,68.17
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,46.68,4.11
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,11.44,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,20.7,4.6
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,35.18,23.02
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,50.03,36.35
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,51.5,38.03
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,54.93,41.05
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,71.31,54.78
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,89.72,69.94
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,131.73,87.17
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,180.11,121.4
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,221.94,155.33
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,258.88,185.98
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,303.75,219.66
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,353.87,257.4
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,404.78,294.88
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,482.31,353.12
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,534.0,392.33
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,585.57,430.31
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,634.37,465.07
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,682.5,498.3
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,620.55,449.24
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,530.61,379.09
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,678.25,489.1
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,840.49,601.18
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,869.23,617.18
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,894.83,631.9
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,917.98,646.35
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,938.37,659.08
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,953.05,666.85
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,964.75,672.83
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,877.66,614.68
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,764.81,534.03
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,878.66,617.08
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,976.24,682.16
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,964.83,674.96
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,950.23,666.63
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,930.58,655.45
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,908.01,642.46
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,879.45,626.64
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,848.46,609.15
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,810.96,586.16
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,768.79,559.83
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,692.76,509.95
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,616.09,457.35
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,591.22,441.9
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,566.73,425.81
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,507.36,383.77
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,446.06,339.28
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,383.29,292.24
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,324.63,246.9
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,259.57,195.94
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,201.36,149.14
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,134.37,95.24
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,82.5,53.18
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,36.95,1.26
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,21.34,11.8
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,34.37,23.35
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,50.04,36.95
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,65.4,50.1
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,91.21,71.77
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,117.87,93.71
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,139.94,104.64
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,161.89,120.9
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,166.62,124.68
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,173.25,129.89
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,241.84,174.34
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,366.2,264.47
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,383.14,281.68
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,380.37,280.7
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,409.68,301.61
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,438.63,321.73
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,462.29,338.35
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,485.11,354.17
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,523.15,380.26
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,562.57,406.94
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,651.4,469.93
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,749.32,537.48
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,674.07,481.79
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,587.58,418.18
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,622.69,443.0
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,658.42,467.62
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,813.79,580.83
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,959.21,680.14
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,966.59,684.16
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,970.75,687.11
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,879.5,623.9
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,773.83,547.08
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,864.31,614.51
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,935.63,664.87
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,917.12,653.58
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,890.78,637.76
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,860.86,620.67
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,828.78,602.02
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,785.54,574.55
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,741.62,545.64
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,694.51,515.16
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,642.95,481.01
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,584.19,439.43
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,527.89,398.87
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,468.58,356.19
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,403.78,308.53
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,337.76,258.48
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,278.02,212.2
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,216.67,164.3
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,156.67,116.69
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,100.5,71.75
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,46.26,28.81
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,21.43,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,8.58,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,16.69,1.19
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,37.74,25.01
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,58.48,43.52
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,71.81,55.32
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,86.14,67.62
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,96.87,76.56
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,109.03,86.44
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,146.69,101.78
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,178.29,125.61
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,214.01,147.16
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,272.19,188.83
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,319.89,227.75
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,371.12,269.42
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,422.24,310.65
