Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,474.8,352.02
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,525.11,390.79
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,576.29,429.23
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,624.02,464.11
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,671.27,497.77
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,715.56,528.8
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,758.36,558.19
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,796.27,584.59
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,832.33,608.61
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,863.43,627.85
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,892.08,645.33
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,915.93,660.67
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,937.24,674.34
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,952.57,682.93
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,965.01,689.68
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,972.97,694.78
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,977.74,697.92
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,981.63,700.89
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,976.09,697.83
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,964.34,690.87
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,949.54,682.02
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,931.65,671.22
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,910.62,658.4
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,880.93,641.19
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,848.97,622.33
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,808.43,596.15
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,766.67,568.94
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,719.5,537.95
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,671.69,505.88
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,615.75,466.22
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,557.11,423.95
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,497.33,381.37
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,439.92,339.28
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,374.96,289.53
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,314.69,242.2
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,242.72,184.86
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,185.06,137.96
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,125.28,89.64
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,70.24,45.37
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,31.73,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,10.96,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,19.82,1.46
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,35.12,22.87
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,50.71,37.0
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,55.54,41.57
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,61.82,47.06
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,66.96,51.35
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,73.4,56.57
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,137.36,92.91
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,179.46,129.65
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,203.66,149.61
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,228.48,170.04
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,274.49,196.88
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,373.33,268.04
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,426.82,311.54
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,481.0,354.45
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,532.64,394.3
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,584.26,432.96
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,585.39,430.73
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,563.62,410.42
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,556.04,403.03
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,539.93,389.29
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,616.14,444.22
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,699.3,502.9
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,802.51,578.92
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,908.65,649.83
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,932.35,664.56
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,953.07,677.81
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,970.34,687.42
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,984.49,695.07
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,860.43,611.61
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,703.17,497.41
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,863.25,615.74
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,990.2,701.62
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,980.68,695.47
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,967.78,688.01
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,946.87,675.74
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,923.01,661.6
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,894.69,645.59
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,863.72,627.72
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,723.52,532.08
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,570.8,420.19
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,649.47,484.01
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,699.92,525.02
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,647.74,490.39
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,594.0,452.78
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,535.67,410.7
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,478.76,368.46
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,414.65,319.45
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,354.15,271.75
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,287.35,217.89
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,224.73,166.28
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,158.43,112.03
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,103.05,66.08
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,45.33,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,10.48,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,18.27,0.0
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,30.71,19.14
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,43.49,30.79
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,49.08,35.95
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,54.75,40.88
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,57.99,43.57
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,62.48,47.17
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,103.13,56.46
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,150.31,85.21
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,201.55,124.51
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,259.8,172.03
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,313.24,216.78
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,368.9,262.95
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,422.97,307.15
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,477.55,350.48
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,533.55,393.62
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,585.77,432.9
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,634.95,469.8
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,682.91,505.03
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,727.38,535.55
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,770.1,563.12
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,808.91,588.77
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,845.35,612.68
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,872.52,629.21
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,895.67,643.05
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,919.98,658.79
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,941.54,672.72
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,957.43,681.84
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,970.33,689.09
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,978.19,694.06
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,982.74,697.01
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,980.98,696.3
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,975.85,693.56
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,974.68,694.72
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,961.38,688.05
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,850.15,613.68
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,725.48,523.94
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,799.32,582.55
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,849.93,621.55
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,815.51,599.1
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,775.55,573.14
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,729.31,543.76
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,682.24,512.95
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,628.6,475.14
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,575.45,437.0
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,515.81,393.91
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,454.06,348.25
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,391.18,299.83
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,332.12,253.18
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,265.29,200.39
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,205.58,152.17
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,136.93,96.83
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,84.02,53.66
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,37.21,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,10.01,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,16.58,0.0
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,27.56,16.63
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,38.09,26.39
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,44.6,32.3
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,49.72,36.8
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,52.84,39.39
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,56.59,42.4
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,123.42,81.62
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,171.21,125.45
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,212.31,152.83
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,259.04,185.85
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,300.84,213.26
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,373.0,266.46
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,410.12,299.78
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,428.86,315.84
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,494.93,365.56
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,586.72,434.08
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,636.0,469.37
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,684.56,503.27
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,728.21,533.01
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,769.97,559.51
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,808.38,584.44
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,844.51,607.71
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,875.99,626.51
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,904.86,643.49
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,928.72,658.52
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,949.7,671.74
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,965.36,680.21
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,977.94,686.79
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,985.38,691.64
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,989.45,694.51
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,987.61,693.77
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,982.37,691.04
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,971.82,685.06
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,957.99,677.13
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,945.84,670.63
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,922.49,656.96
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,894.24,641.48
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,863.43,624.18
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,825.62,600.78
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,786.05,575.98
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,744.05,550.25
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,697.97,521.24
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,643.98,484.59
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,590.38,446.75
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,531.01,404.48
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,473.23,362.14
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,407.35,312.37
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,342.31,261.79
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,275.33,208.27
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,215.31,159.15
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,148.14,104.82
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,87.64,55.7
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,38.44,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,9.05,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,17.2,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,35.43,22.87
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,52.01,38.01
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,63.56,48.3
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,70.99,54.8
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,77.66,60.37
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,84.09,65.54
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,139.46,95.09
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,180.61,128.38
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,207.43,140.8
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,267.12,181.92
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,319.0,224.33
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,372.32,267.26
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,424.31,308.69
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,477.58,349.98
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,528.28,388.27
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,578.88,425.34
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,626.53,460.06
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,673.59,493.52
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,717.41,522.97
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,759.7,550.64
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,797.44,574.56
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,831.05,594.76
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,861.56,612.35
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,893.61,630.73
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,913.08,642.48
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,933.92,655.2
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,955.07,666.71
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,967.92,673.0
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,975.13,677.62
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,979.12,680.39
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,976.89,679.42
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,971.47,676.61
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,959.88,670.4
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,945.26,662.39
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,925.56,651.22
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,903.03,638.29
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,872.9,621.74
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,840.56,603.61
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,802.46,580.21
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,762.74,555.32
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,715.47,525.38
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,667.61,494.4
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,608.43,453.96
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,555.05,416.62
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,494.9,373.78
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,437.18,331.63
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,371.41,281.78
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,310.62,234.63
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,238.33,178.77
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,180.43,132.83
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,119.08,84.23
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,62.73,39.55
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,28.35,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,11.13,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,28.69,17.38
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,45.63,32.65
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,62.8,47.65
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,80.58,62.87
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,97.98,77.42
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,115.01,91.31
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,138.96,100.88
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,174.02,122.51
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,214.33,149.43
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,260.2,182.51
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,306.6,219.35
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,352.87,255.31
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,406.81,295.29
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,481.18,351.02
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,534.26,390.92
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,587.26,429.5
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,638.26,465.38
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,686.3,498.16
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,731.09,528.04
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,774.21,554.65
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,813.1,579.51
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,849.67,602.74
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,877.97,619.29
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,908.87,637.44
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,933.79,653.08
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,955.85,666.98
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,972.55,676.53
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,986.09,684.2
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,993.86,689.83
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,998.22,693.48
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,996.16,693.58
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,990.67,691.65
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,979.81,686.14
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,965.69,678.65
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,947.51,668.63
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,926.09,656.56
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,767.13,552.24
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,607.58,439.09
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,710.18,518.17
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,785.16,573.69
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,742.71,546.96
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,696.06,517.55
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,642.29,481.02
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,588.81,443.42
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,529.26,401.16
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,471.35,358.89
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,407.04,310.52
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,343.1,261.01
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,275.75,207.86
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,215.27,158.81
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,149.51,105.45
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,94.5,59.89
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,38.84,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,9.05,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,16.57,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,31.68,19.67
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,45.27,32.32
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,53.49,39.78
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,61.35,46.63
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,80.01,62.34
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,110.64,87.68
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,132.86,97.2
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,178.29,126.95
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,211.76,149.91
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,257.81,183.78
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,300.51,211.97
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,368.4,261.56
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,392.32,284.72
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,392.34,286.28
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,471.39,344.47
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,584.47,426.79
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,633.91,462.39
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,682.39,496.82
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,726.98,526.83
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,768.1,552.96
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,805.83,576.02
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,841.31,597.4
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,875.87,618.32
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,908.38,637.8
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,932.17,652.72
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,953.0,665.89
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,968.91,676.37
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,981.66,685.01
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,989.65,690.47
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,994.21,693.93
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,992.8,692.66
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,987.95,689.38
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,977.7,683.97
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,964.11,676.57
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,775.72,552.8
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,564.6,402.56
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,736.79,531.79
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,868.27,624.56
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,694.08,506.03
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,514.16,375.8
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,627.55,464.2
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,699.59,520.07
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,648.51,485.76
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,595.28,448.47
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,536.47,406.77
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,479.14,364.91
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,414.35,316.2
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,353.2,268.68
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,285.33,214.57
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,221.77,162.7
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,154.61,108.26
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,98.84,61.87
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,42.82,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,8.58,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,15.07,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,29.42,17.73
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,41.33,29.02
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,48.52,35.58
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,55.4,41.6
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,60.15,45.59
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,63.88,48.55
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,92.17,59.99
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,109.02,81.43
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,150.91,99.61
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,252.45,167.5
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,291.03,207.49
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,304.97,224.19
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,368.73,268.83
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,473.09,345.05
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,525.27,384.01
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,576.96,421.54
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,545.41,396.1
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,486.23,349.26
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,612.18,442.07
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,761.26,545.4
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,737.6,524.34
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,693.84,489.23
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,792.69,560.52
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,893.64,626.23
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,853.79,598.3
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,791.82,552.45
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,786.96,549.18
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,779.69,543.89
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,890.66,624.47
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,980.46,684.04
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,978.7,683.41
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,973.57,681.54
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,963.62,676.38
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,958.9,674.65
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,753.38,539.31
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,533.22,382.3
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,654.49,474.38
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,765.15,555.87
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,696.66,508.71
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,620.19,456.32
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,615.98,456.97
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,596.35,446.47
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,454.25,342.72
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,326.98,246.93
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,184.46,139.47
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,58.59,40.84
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,49.72,34.0
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,40.87,27.01
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,32.02,19.97
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,23.18,12.82
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,15.75,6.72
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,8.33,0.5
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,4.16,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,8.1,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,13.41,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,24.49,13.75
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,35.11,23.75
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,40.18,28.43
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,44.28,32.04
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,46.86,34.2
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,49.29,36.1
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,118.11,75.01
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,172.95,119.51
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,195.26,126.65
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,250.91,163.37
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,305.36,208.52
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,361.42,254.47
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,382.24,276.15
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,377.58,274.64
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,458.89,334.69
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,578.81,422.29
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,628.35,458.1
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,676.73,492.71
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,598.64,433.48
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,489.51,350.11
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,655.55,474.13
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,839.09,600.12
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,870.91,618.62
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,899.92,636.31
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,806.3,572.0
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,680.18,479.37
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,836.93,593.04
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,976.01,683.72
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,893.19,628.9
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,785.02,551.15
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,839.64,590.95
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,900.84,633.54
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,828.36,586.07
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,747.39,532.82
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,721.83,517.15
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,695.02,500.22
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,636.78,461.5
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,567.96,414.97
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,589.56,433.06
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,594.86,439.51
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,542.82,404.16
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,491.63,368.94
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,483.49,365.52
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,479.26,364.22
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,450.94,345.03
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,417.96,321.53
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,359.58,276.48
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,304.34,232.78
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,245.12,185.33
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,191.07,140.99
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,132.2,93.06
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,76.97,47.28
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,33.33,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,8.1,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,14.91,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,29.74,17.75
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,44.78,31.86
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,51.68,38.22
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,59.97,45.44
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,65.54,50.11
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,70.81,54.34
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,124.33,81.96
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,172.37,119.57
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,211.54,148.72
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,251.71,179.56
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,292.51,205.79
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,364.08,257.89
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,417.75,300.72
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,472.27,343.05
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,491.64,357.88
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,489.34,354.68
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,570.73,415.12
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,675.85,490.91
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,720.33,520.89
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,763.29,548.3
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,801.41,573.0
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,837.25,596.15
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,866.56,613.76
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,892.63,629.27
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,917.07,644.74
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,938.76,658.5
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,853.38,599.76
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,740.49,517.53
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,742.75,521.29
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,743.3,523.33
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,788.56,555.34
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,840.62,591.14
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,771.71,544.77
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,711.43,503.87
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,815.24,580.83
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,902.19,642.35
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,828.89,595.51
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,754.26,545.59
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,726.04,528.85
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,694.99,509.69
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,605.03,447.41
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,511.34,381.23
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,480.85,361.13
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,447.84,338.45
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,398.6,303.03
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,350.78,267.85
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,345.63,264.0
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,324.45,246.65
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,257.83,193.78
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,198.37,145.66
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,130.59,91.28
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,78.36,47.89
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,33.95,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,8.1,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,13.46,0.0
