Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,24.16,13.25
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,35.25,23.86
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,39.51,27.86
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,43.65,31.47
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,46.67,34.02
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,49.49,36.27
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,91.59,47.4
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,146.52,81.21
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,198.62,120.25
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,253.59,164.44
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,308.79,209.52
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,365.41,254.64
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,420.47,297.99
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,479.61,342.69
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,532.79,382.08
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,585.33,419.77
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,635.37,454.67
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,684.22,487.81
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,728.98,516.97
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,771.7,543.14
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,810.81,567.93
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,847.56,591.14
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,879.98,610.78
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,909.71,628.67
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,935.25,644.84
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,957.8,659.27
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,975.43,669.35
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,989.85,677.57
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,998.43,683.32
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,1003.49,687.09
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,1003.98,688.67
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,1000.85,688.16
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,990.69,683.05
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,977.06,675.93
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,958.6,665.91
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,936.93,653.93
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,908.87,638.93
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,878.04,622.1
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,841.36,600.33
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,802.46,576.91
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,571.14,419.93
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,329.21,241.89
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,500.9,374.34
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,613.54,459.11
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,554.82,417.2
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,498.67,376.69
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,434.89,328.55
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,374.28,281.25
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,305.87,227.48
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,243.6,176.83
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,172.57,119.42
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,113.13,68.44
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,40.4,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,7.15,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,14.3,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,22.15,11.48
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,31.66,20.74
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,36.15,24.95
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,40.45,28.76
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,43.25,31.13
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,45.87,33.22
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,88.04,44.38
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,143.07,78.13
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,195.72,117.68
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,251.17,162.58
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,306.37,207.88
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,363.09,253.6
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,422.79,300.71
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,478.16,343.31
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,531.81,383.3
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,584.94,421.56
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,634.86,456.45
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,683.52,489.45
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,728.91,518.57
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,772.39,544.99
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,812.09,569.87
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,849.39,593.08
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,881.29,611.53
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,910.08,627.95
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,935.23,643.44
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,957.38,657.13
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,974.52,666.44
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,988.41,673.86
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,996.98,679.59
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,1002.06,683.36
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,1001.1,683.62
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,996.6,681.89
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,986.58,676.51
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,973.13,669.17
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,951.81,657.48
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,927.63,644.05
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,899.79,629.29
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,876.21,617.17
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,838.01,594.56
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,797.84,570.49
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,752.4,543.53
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,705.72,515.24
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,651.86,480.59
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,600.34,445.77
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,541.29,404.86
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,483.6,363.61
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,417.83,314.93
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,355.89,267.46
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,287.61,214.05
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,225.74,164.1
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,154.6,106.87
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,97.61,58.37
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,34.78,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,14.3,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,23.4,12.29
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,34.47,23.04
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,41.02,29.03
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,46.31,33.71
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,49.99,36.82
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,53.41,39.57
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,92.91,49.62
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,142.39,79.07
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,194.1,117.89
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,252.69,165.03
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,306.49,209.51
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,362.14,254.93
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,417.12,298.75
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,472.7,341.51
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,529.47,383.67
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,582.44,421.8
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,632.22,456.75
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,680.83,489.89
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,725.74,519.28
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,768.86,545.67
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,807.99,570.36
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,844.75,593.41
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,877.27,612.76
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,907.02,630.31
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,931.59,645.55
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,953.16,659.01
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,970.22,668.75
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,984.06,676.6
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,992.09,682.03
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,996.65,685.49
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,996.2,684.57
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,992.24,681.65
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,981.79,675.96
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,967.95,668.32
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,946.75,656.56
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,922.73,643.07
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,901.37,632.6
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,869.83,615.51
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,832.0,592.93
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,792.25,568.87
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,746.59,541.71
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,699.73,513.2
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,647.84,479.56
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,593.92,442.59
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,535.1,401.77
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,477.71,360.58
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,412.57,312.15
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,351.17,264.86
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,282.53,210.57
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,220.43,160.07
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,150.72,103.89
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,94.67,55.76
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,33.55,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,14.3,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,24.23,12.75
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,36.07,24.34
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,42.69,30.42
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,48.98,35.96
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,52.5,38.94
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,55.81,41.59
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,93.12,50.24
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,141.73,78.74
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,193.46,117.58
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,252.13,164.88
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,306.12,209.54
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,362.35,255.5
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,417.52,299.63
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,473.21,342.62
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,529.99,384.08
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,583.02,421.33
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,632.42,456.76
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,680.6,490.42
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,725.88,519.69
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,769.33,546.0
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,808.68,569.29
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,845.65,590.79
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,877.18,609.03
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,905.71,625.32
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,930.72,640.32
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,952.74,653.51
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,969.3,663.87
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,982.62,672.39
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,885.39,610.71
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,762.48,525.21
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,889.86,615.6
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,989.86,678.77
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,979.48,672.28
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,965.71,664.73
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,941.47,651.19
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,922.74,641.14
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,893.85,625.97
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,862.38,609.07
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,822.26,585.09
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,780.54,559.83
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,650.67,473.99
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,524.68,385.31
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,562.21,416.36
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,579.34,431.74
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,519.76,389.89
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,461.92,348.31
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,392.83,296.99
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,325.86,245.71
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,258.81,192.92
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,198.78,144.45
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,132.49,91.3
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,72.3,41.42
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,26.74,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.77,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,19.03,8.63
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,33.2,21.95
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,52.25,38.45
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,71.01,54.48
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,89.57,70.16
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,107.95,85.37
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,118.34,82.17
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,166.93,107.79
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,211.88,140.83
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,260.68,179.14
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,308.33,216.98
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,359.29,257.2
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,409.71,296.26
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,461.6,335.08
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,511.73,371.39
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,563.73,407.68
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,612.15,440.0
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,660.12,470.72
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,705.62,498.44
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,749.89,524.4
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,788.74,548.3
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,825.69,570.49
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,860.31,591.75
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,893.17,611.82
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,918.78,628.73
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,941.6,644.03
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,958.59,655.08
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,972.46,664.25
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,981.14,671.17
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,986.46,676.16
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,886.88,612.59
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,770.97,532.61
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,773.83,537.68
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,774.33,540.45
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,850.66,596.93
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,905.38,635.59
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,683.18,488.93
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,439.54,316.07
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,623.47,454.5
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,758.78,554.22
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,578.22,426.96
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,399.65,296.34
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,355.24,265.73
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,311.62,234.6
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,274.36,207.6
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,229.99,174.62
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,190.89,144.88
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,153.31,115.68
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,117.89,87.6
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,84.04,60.41
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,53.03,35.32
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,21.47,9.28
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.96,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,27.21,14.64
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,46.03,32.79
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,60.48,45.7
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,75.85,59.04
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,87.55,69.08
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,98.76,78.43
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,124.91,83.49
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,167.05,109.32
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,202.69,144.01
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,221.98,165.95
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,235.19,176.43
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,245.48,184.24
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,302.33,226.21
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,361.33,269.54
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,391.65,291.22
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,422.79,313.33
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,525.32,390.7
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,653.98,485.18
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,623.54,459.47
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,571.66,418.18
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,615.6,449.46
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,662.46,481.9
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,713.28,516.98
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,766.36,553.1
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,768.33,552.51
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,767.54,550.4
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,679.36,488.93
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,584.06,421.67
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,566.64,409.84
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,548.31,396.95
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,665.03,480.64
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,781.52,560.84
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,443.37,327.69
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,89.9,63.72
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,169.69,125.22
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,251.04,186.28
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,191.54,141.77
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,132.72,97.33
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,114.95,84.04
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,97.22,70.59
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,104.45,76.61
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,111.83,82.77
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,106.67,79.02
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,101.56,75.3
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,88.62,65.48
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,75.68,55.53
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,63.26,45.71
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,51.13,35.96
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,39.94,26.89
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,28.77,17.67
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,19.01,9.48
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,9.26,0.83
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.77,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.39,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.85,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.78,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.71,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.56,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,23.7,13.35
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,37.22,23.99
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,28.85,17.27
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,20.48,10.59
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,87.59,63.04
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,153.65,113.35
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,176.48,130.38
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,199.72,147.68
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,411.98,306.41
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,639.06,466.47
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,684.99,497.85
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,734.11,532.11
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,798.84,578.07
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,866.25,625.12
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,829.3,595.62
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,779.02,557.59
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,864.01,619.9
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,945.7,677.76
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,952.73,682.22
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,956.7,685.38
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,956.52,684.6
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,953.15,681.91
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,860.51,617.94
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,761.62,547.93
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,751.3,543.23
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,738.53,536.39
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,759.44,554.89
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,764.35,562.63
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,723.4,535.81
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,681.24,508.03
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,367.32,280.51
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,68.92,48.37
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,79.18,56.76
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,89.82,65.31
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,78.34,56.65
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,67.0,47.98
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,55.79,39.26
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,44.6,30.4
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,34.35,22.18
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,24.11,13.81
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,15.75,6.82
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.48,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,25.03,12.44
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,40.22,27.88
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,48.21,35.31
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,57.4,43.41
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,63.07,48.36
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,68.44,52.88
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,125.02,86.16
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,166.39,121.48
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,202.75,147.83
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,243.03,177.92
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,273.33,202.18
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,300.9,223.68
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,346.84,257.89
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,397.08,295.06
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,431.83,319.99
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,466.36,344.25
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,493.86,363.51
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,520.15,381.56
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,630.69,464.43
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,761.31,557.37
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,740.01,537.47
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,697.51,502.17
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,797.33,575.42
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,898.14,641.92
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,826.39,590.84
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,727.06,516.81
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,770.21,548.24
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,813.18,578.41
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,841.23,597.22
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,861.99,611.52
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,494.62,362.9
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,115.57,82.4
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,98.94,70.34
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,82.34,57.8
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,133.68,97.11
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,185.68,136.48
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,211.05,156.01
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,236.76,175.9
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,265.26,197.94
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,304.66,227.96
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,297.53,223.92
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,289.71,219.46
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,285.56,217.63
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,279.5,214.2
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,247.07,190.15
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,214.82,165.84
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,180.4,138.93
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,146.83,112.2
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,113.15,85.11
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,80.88,58.76
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,51.62,34.65
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,21.76,8.85
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.48,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,24.26,11.58
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,37.04,25.21
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,46.71,34.03
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,55.93,42.16
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,62.03,47.47
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,67.8,52.33
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,116.07,76.54
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,166.53,114.53
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,196.32,130.65
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,248.95,168.18
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,286.98,207.47
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,303.34,225.81
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,366.14,270.48
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,467.7,345.69
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,461.42,341.64
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,430.09,316.51
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,473.44,347.46
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,519.02,379.16
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,568.82,413.09
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,623.43,449.63
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,675.78,485.27
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,732.48,523.12
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,763.03,540.65
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,792.55,557.32
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,875.17,615.82
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,950.83,662.39
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,969.8,671.11
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,985.63,678.5
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,994.16,683.69
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,999.2,686.97
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,999.19,686.72
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,995.58,684.45
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,985.96,680.1
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,972.91,673.78
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,943.17,657.88
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,919.88,645.96
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,890.7,630.09
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,858.97,612.41
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,821.77,590.94
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,782.47,567.74
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,739.06,541.85
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,691.43,512.6
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,637.93,477.5
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,584.54,440.77
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,524.02,397.72
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,465.24,354.7
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,398.78,304.63
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,336.27,255.97
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,264.14,199.29
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,202.95,149.45
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,134.27,93.52
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,75.46,39.51
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,26.32,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,10.48,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,21.17,9.05
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,33.13,21.93
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,39.95,28.3
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,45.3,33.12
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,49.02,36.33
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,52.51,39.18
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,87.7,46.95
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,137.4,75.89
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,195.38,131.98
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,227.88,167.86
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,271.9,193.28
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,361.84,257.91
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,417.67,303.72
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,477.49,351.1
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,531.62,392.39
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,585.52,432.09
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,636.07,468.11
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,685.31,502.09
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,731.65,532.56
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,776.22,560.35
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,815.6,585.59
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,852.48,609.09
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,885.85,628.95
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,916.37,646.88
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,941.62,662.77
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,963.72,676.75
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,981.13,686.88
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,995.17,695.0
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,1003.26,700.56
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,1007.76,704.05
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,1006.65,704.2
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,1001.93,702.26
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,992.12,697.26
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,978.82,690.2
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,958.68,678.88
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,935.35,665.59
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,775.77,560.88
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,588.06,427.03
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,717.92,525.94
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,804.12,587.49
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,758.41,558.9
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,711.38,529.76
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,656.54,493.51
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,601.83,456.14
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,543.99,414.73
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,485.78,371.83
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,418.7,320.86
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,355.61,271.25
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,285.1,215.07
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,221.64,162.76
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,148.82,102.99
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,85.44,42.67
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,30.32,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
