Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,9.53,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,20.8,8.35
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,33.17,21.91
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,40.05,28.36
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,45.39,33.18
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,48.69,36.04
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,51.8,38.58
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,86.22,46.13
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,135.53,74.81
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,192.12,117.96
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,247.46,163.82
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,302.44,210.47
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,359.04,257.97
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,414.94,303.91
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,474.88,351.32
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,528.57,392.88
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,582.02,432.94
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,554.51,409.83
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,498.78,364.28
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,481.99,351.05
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,460.24,333.9
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,645.73,473.41
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,848.53,613.69
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,881.91,632.76
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,912.58,651.09
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,937.65,667.11
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,959.6,681.2
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,928.61,659.98
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,877.58,619.07
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,949.28,675.02
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,1002.39,710.96
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,1000.32,710.03
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,994.73,707.38
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,984.6,701.66
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,971.02,693.86
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,946.54,679.36
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,927.56,668.52
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,898.27,651.97
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,866.36,633.62
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,828.09,609.54
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,787.91,584.0
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,741.6,553.78
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,697.01,524.44
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,643.13,488.12
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,589.41,449.93
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,528.12,405.56
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,468.57,361.22
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,401.35,309.72
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,338.35,259.87
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,264.7,200.6
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,202.53,149.05
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,131.79,91.25
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,70.89,33.4
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,24.73,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.72,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,25.39,10.93
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,42.97,29.95
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,54.46,40.49
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,62.24,47.47
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,69.26,53.51
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,75.9,58.98
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,104.06,63.03
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,148.43,87.53
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,199.06,125.41
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,253.35,169.49
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,307.39,214.02
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,368.54,263.57
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,424.19,308.73
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,480.66,353.13
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,535.28,394.89
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,590.16,435.51
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,642.3,472.75
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,691.67,506.96
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,738.36,538.27
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,783.44,566.21
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,823.55,591.87
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,861.29,615.83
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,894.68,635.5
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,925.39,653.32
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,951.0,669.17
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,973.52,683.11
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,990.97,692.48
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,1005.11,699.85
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,1013.32,705.09
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,1017.96,708.27
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,1016.99,708.47
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,1012.39,706.56
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,1001.7,700.65
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,987.52,692.7
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,967.49,681.47
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,944.25,668.25
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,915.16,651.0
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,883.34,631.97
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,851.5,613.08
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,810.57,588.0
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,745.05,546.95
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,679.42,504.92
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,626.37,468.93
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,572.79,431.61
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,530.67,402.91
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,486.19,371.19
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,417.95,319.31
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,353.86,268.97
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,281.73,211.75
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,217.02,158.67
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,140.15,96.3
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,75.94,33.22
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,26.81,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,7.63,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,20.85,7.46
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,34.84,23.2
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,42.67,30.54
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,50.9,37.85
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,54.71,41.16
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,58.31,44.1
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,90.38,50.34
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,138.89,78.06
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,190.99,117.19
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,250.32,165.41
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,305.21,211.3
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,362.64,258.8
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,418.65,304.27
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,475.25,348.65
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,532.76,391.27
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,586.78,429.77
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,637.64,466.68
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,687.31,501.77
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,733.2,531.77
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,777.25,558.81
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,817.24,582.82
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,854.82,604.97
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,888.39,624.72
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,919.23,642.64
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,944.93,658.64
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,967.49,672.76
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,984.43,682.49
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,997.98,690.24
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,1006.56,696.06
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,1011.56,699.83
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,1010.92,700.7
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,1006.65,699.47
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,996.79,694.5
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,983.43,687.48
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,963.2,676.58
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,939.78,663.67
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,910.92,648.28
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,879.29,630.97
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,841.14,607.89
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,807.08,587.36
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,760.8,559.26
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,713.23,529.81
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,658.05,493.39
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,602.95,455.75
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,544.2,413.78
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,484.99,370.21
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,416.22,318.03
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,351.79,267.42
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,279.99,210.22
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,215.58,157.23
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,139.08,94.86
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,75.3,29.61
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,26.67,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,15.59,3.67
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,30.9,19.82
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,38.57,26.94
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,44.85,32.56
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,48.17,35.44
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,51.31,38.0
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,85.5,45.64
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,135.75,74.58
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,192.8,117.36
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,248.58,162.65
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,304.11,208.93
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,361.67,256.31
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,418.12,301.82
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,478.49,348.56
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,532.51,389.27
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,586.11,428.26
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,637.16,464.16
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,686.99,498.08
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,733.5,528.37
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,778.16,555.86
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,818.3,581.28
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,856.01,605.0
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,888.91,624.29
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,918.95,641.67
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,944.62,657.64
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,967.17,671.73
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,984.56,682.72
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,998.59,691.78
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,1006.66,697.31
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,1011.15,700.81
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,1010.51,700.28
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,1006.24,697.65
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,995.86,693.46
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,981.97,687.2
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,960.52,675.26
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,936.06,661.46
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,907.44,644.64
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,876.09,626.04
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,844.65,607.3
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,804.17,582.48
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,757.58,554.23
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,709.71,524.64
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,655.17,488.82
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,600.57,451.65
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,541.77,409.58
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,482.48,365.97
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,414.72,314.73
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,350.95,264.84
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,278.89,208.06
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,214.31,155.39
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,140.72,95.4
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,75.4,25.76
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,26.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,14.32,2.43
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,29.24,18.4
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,35.11,24.0
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,40.7,29.02
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,43.85,31.77
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,46.83,34.21
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,81.77,42.16
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,137.02,74.91
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,190.26,114.79
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,246.51,160.74
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,303.06,208.19
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,361.27,256.42
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,421.7,305.1
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,478.12,349.35
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,532.7,390.76
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,586.6,430.22
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,637.93,466.59
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,688.04,500.98
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,733.64,530.76
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,777.09,557.67
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,771.77,551.2
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,747.11,529.41
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,833.71,591.58
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,919.58,645.66
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,944.78,660.98
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,966.84,674.85
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,983.72,685.97
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,997.21,695.12
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,955.44,669.07
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,893.24,623.38
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,960.14,672.5
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,1003.92,699.04
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,993.15,692.72
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,978.91,684.78
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,959.36,673.95
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,936.64,661.18
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,907.02,645.02
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,874.69,627.01
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,843.66,608.7
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,803.46,584.13
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,729.18,536.86
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,655.87,488.24
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,633.43,474.95
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,601.42,454.06
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,542.41,411.7
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,482.93,367.9
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,416.02,317.13
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,352.82,267.43
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,280.86,210.2
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,216.36,157.13
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,142.19,96.14
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,75.74,21.11
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,27.06,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,15.24,2.37
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,30.19,19.14
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,38.35,26.72
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,45.07,32.73
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,48.79,35.96
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,52.3,38.84
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,109.49,70.75
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,162.13,112.35
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,200.62,143.95
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,226.71,166.49
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,272.45,193.34
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,363.24,258.3
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,393.74,286.56
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,398.53,291.75
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,477.7,349.77
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,587.58,429.02
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,638.03,464.72
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,687.23,498.99
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,732.44,528.17
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,775.65,554.22
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,684.13,487.72
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,558.02,394.32
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,733.84,520.85
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,912.53,636.27
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,937.24,650.09
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,958.9,663.6
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,974.49,674.05
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,986.76,682.61
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,843.05,590.02
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,662.84,464.63
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,844.24,595.19
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,989.62,690.32
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,873.0,616.1
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,731.47,519.13
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,839.77,600.23
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,924.02,658.13
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,769.8,556.16
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,614.35,446.09
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,711.17,521.22
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,779.85,572.07
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,735.88,544.33
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,687.74,514.03
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,633.76,477.89
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,579.73,440.05
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,517.9,395.5
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,457.99,351.09
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,393.3,301.1
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,332.09,252.32
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,260.36,194.98
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,194.87,141.3
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,125.84,84.61
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,63.16,11.89
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,22.31,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,15.65,1.89
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,30.99,19.73
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,40.51,28.5
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,49.59,36.53
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,54.71,40.96
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,58.71,44.25
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,90.72,51.74
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,139.17,79.78
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,199.09,133.71
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,238.41,172.1
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,282.26,199.94
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,359.63,256.58
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,414.93,301.18
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,471.05,345.04
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,463.41,340.38
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,427.42,311.96
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,538.3,394.82
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,679.86,496.88
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,725.6,526.74
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,769.59,553.93
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,737.54,527.52
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,681.35,482.87
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,794.87,564.7
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,909.54,638.98
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,934.15,652.93
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,955.72,665.68
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,972.7,674.21
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,986.41,680.76
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,994.31,685.25
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,998.75,687.77
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,996.67,686.45
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,991.08,683.17
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,980.03,676.19
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,965.62,667.3
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,952.47,659.84
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,927.98,645.45
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,897.95,627.74
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,865.34,608.41
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,825.71,584.55
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,784.19,559.32
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,736.82,531.12
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,691.34,503.69
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,635.52,467.86
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,580.1,430.27
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,517.98,386.93
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,457.87,343.68
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,388.79,292.4
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,324.3,242.83
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,249.53,184.73
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,186.78,134.26
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,116.48,77.4
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,48.94,3.01
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,18.37,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,16.49,1.44
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,32.63,20.99
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,40.92,28.82
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,48.88,35.92
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,54.4,40.7
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,58.83,44.36
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,88.75,49.83
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,136.67,76.63
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,188.46,115.13
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,243.62,159.78
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,302.32,208.28
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,359.49,255.32
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,415.7,300.66
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,472.65,345.03
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,526.96,386.1
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,582.99,426.88
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,633.4,462.23
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,682.63,495.55
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,728.55,525.33
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,772.66,552.03
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,812.75,577.17
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,850.45,600.6
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,883.28,619.49
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,913.39,636.53
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,938.8,651.91
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,961.11,665.4
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,977.81,674.53
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,991.14,681.7
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,999.03,686.64
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,1003.39,689.59
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,1002.16,689.74
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,997.36,687.87
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,986.5,681.55
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,972.21,673.28
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,948.24,659.55
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,929.64,649.28
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,898.86,631.32
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,865.47,611.72
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,826.27,588.25
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,785.2,563.35
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,737.59,534.94
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,691.72,507.15
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,635.7,470.92
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,580.21,432.81
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,517.71,388.7
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,457.19,344.68
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,387.43,292.37
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,322.48,242.0
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,247.78,183.47
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,185.15,132.78
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,114.72,75.5
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,46.7,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,17.56,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,19.06,1.4
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,36.98,24.45
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,50.02,36.42
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,59.58,44.94
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,67.08,51.41
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,74.17,57.28
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,102.37,63.08
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,147.33,88.31
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,196.54,124.56
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,249.7,167.07
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,302.63,210.06
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,358.87,255.15
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,413.84,298.98
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,472.86,344.28
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,526.36,384.38
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,580.14,423.37
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,630.29,458.59
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,679.53,492.13
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,726.0,522.87
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,770.98,550.98
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,810.58,575.82
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,847.97,599.06
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,877.18,615.68
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,908.28,633.43
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,933.09,648.44
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,954.93,661.67
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,970.79,670.31
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,983.4,677.07
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,990.73,681.68
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,994.63,684.37
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,991.56,682.94
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,994.43,685.34
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,983.01,679.05
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,968.25,670.92
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,945.97,658.24
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,920.79,643.81
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,889.73,626.99
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,856.19,608.46
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,816.32,584.37
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,778.41,561.38
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,730.11,532.27
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,681.02,502.08
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,624.09,464.21
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,567.77,425.34
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,504.67,380.52
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,443.82,336.03
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,371.09,280.79
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,307.98,231.2
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,236.41,175.06
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,173.64,124.49
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,106.43,69.57
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,39.73,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,14.93,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,15.73,0.0
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,31.1,19.51
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,40.24,28.08
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,48.98,35.83
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,54.64,40.72
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,59.07,44.37
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,88.72,49.95
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,136.82,76.93
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,188.65,115.57
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,244.0,160.64
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,302.75,209.15
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,360.29,256.41
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,417.06,302.23
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,474.61,347.08
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,529.12,388.24
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,585.36,429.08
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,636.16,464.97
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,685.76,498.93
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,732.39,529.57
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,777.23,557.34
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,817.18,581.91
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,854.72,604.72
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,889.02,625.3
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,920.7,644.13
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,946.42,660.53
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,968.97,675.04
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,985.81,686.45
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,999.23,695.86
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,931.78,653.64
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,843.05,590.33
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,806.69,566.06
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,777.09,545.49
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,760.69,535.65
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,742.67,524.68
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,860.26,610.83
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,936.93,662.06
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,907.75,645.45
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,875.81,627.67
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,837.23,604.08
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,802.84,583.11
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,637.21,471.37
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,480.29,357.27
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,553.16,415.33
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,595.69,449.48
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,535.0,405.39
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,474.04,360.32
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,404.22,306.6
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,339.09,254.88
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,265.02,196.06
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,199.2,142.21
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,123.38,79.61
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,53.48,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
