Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.05,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,17.63,7.94
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,34.95,23.75
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,51.65,38.42
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,70.51,54.82
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,89.14,70.73
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,96.32,72.94
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,103.27,78.15
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,133.41,101.54
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,164.79,125.62
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,171.47,130.33
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,177.43,134.44
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,171.96,129.89
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,165.82,124.85
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,175.93,132.39
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,186.22,140.04
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,211.91,159.41
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,238.02,178.93
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,281.35,210.87
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,325.58,242.96
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,334.15,248.92
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,346.24,257.57
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,338.5,251.17
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,334.02,247.27
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,316.83,234.6
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,299.27,221.68
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,328.26,243.04
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,357.59,264.42
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,385.74,284.82
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,404.49,298.4
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,425.84,326.44
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,447.25,329.75
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,344.34,255.84
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,233.19,174.01
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,130.47,96.35
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,30.76,18.69
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,69.96,49.77
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,109.76,81.19
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,92.94,68.17
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,76.42,55.36
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,44.19,29.9
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.07,4.13
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.74,2.28
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.42,0.41
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.02,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.97,4.3
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,25.99,16.35
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,39.03,27.96
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,53.56,40.74
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,67.76,53.01
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,101.96,75.13
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,153.53,109.56
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,146.92,108.66
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,124.13,95.06
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,151.88,116.4
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,180.39,137.93
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,191.45,145.96
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,202.52,153.98
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,248.98,188.49
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,295.06,221.83
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,252.09,189.08
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,204.83,153.26
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,321.75,239.66
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,442.68,323.84
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,418.34,305.46
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,391.82,286.6
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,354.85,260.05
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,311.35,228.63
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,263.04,193.95
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,214.18,158.28
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,212.75,157.55
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,211.24,156.59
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,272.64,202.17
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,335.05,247.49
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,422.74,322.79
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,501.1,366.43
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,442.05,324.56
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,382.77,282.72
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,378.4,280.71
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,373.78,278.22
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,327.61,245.58
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,270.27,204.11
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,197.66,149.66
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,126.57,94.91
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,125.9,94.85
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,125.39,94.79
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,227.93,177.79
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,310.34,242.84
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,270.06,212.07
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,230.09,181.19
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,186.96,146.45
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,145.59,112.28
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,103.21,76.94
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,63.57,43.32
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,29.67,2.84
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.15,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.9,4.88
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,28.79,18.63
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,43.41,31.54
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,60.11,46.06
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,76.62,60.12
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,51.12,36.31
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,23.2,13.36
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,59.07,42.44
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,94.41,70.57
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,171.61,129.93
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,254.1,192.19
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,301.17,227.25
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,350.3,263.86
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,389.4,292.26
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,430.13,321.47
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,499.57,372.74
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,578.06,429.79
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,608.42,449.78
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,637.33,468.62
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,667.59,489.42
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,697.18,509.56
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,639.84,467.78
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,579.34,423.32
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,773.87,568.99
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,957.19,694.0
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,921.55,667.56
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,863.88,622.21
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,940.49,679.82
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,996.58,716.26
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,891.53,647.88
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,757.64,549.28
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,661.37,483.3
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,577.87,424.12
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,767.99,567.25
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,917.53,671.46
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,885.09,651.17
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,850.14,630.43
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,807.56,603.08
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,766.86,576.82
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,716.22,543.08
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,664.96,508.49
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,606.11,467.21
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,548.1,424.87
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,481.76,375.6
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,418.28,326.91
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,344.16,268.42
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,273.97,211.2
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,196.27,147.14
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,130.12,90.77
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,59.66,1.58
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,15.73,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,26.97,14.39
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,38.47,26.59
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,50.43,37.33
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,57.54,43.66
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,64.31,49.42
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,91.79,55.15
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,138.85,81.81
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,190.44,120.62
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,246.21,166.48
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,254.1,185.24
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,232.8,176.0
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,329.79,247.2
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,477.07,358.56
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,532.61,401.69
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,588.83,444.36
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,642.25,484.49
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,693.41,522.06
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,740.5,554.21
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,785.97,583.55
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,826.52,610.37
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,864.61,635.37
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,897.53,655.46
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,927.43,673.42
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,953.21,689.73
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,975.78,703.95
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,991.62,714.14
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,1003.95,722.19
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,1011.22,727.11
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,1014.87,729.85
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,1011.34,726.64
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,1004.19,721.29
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,991.95,715.43
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,976.25,707.44
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,957.27,695.96
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,927.15,677.23
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,893.71,656.08
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,857.78,633.21
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,813.37,604.71
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,771.55,577.77
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,719.64,543.78
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,667.19,508.92
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,606.45,465.62
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,546.9,421.94
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,478.51,372.23
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,413.2,322.98
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,335.96,262.09
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,269.21,207.43
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,190.73,142.76
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,124.2,85.96
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,52.87,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,13.82,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,22.76,11.0
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,32.54,21.6
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,40.89,29.23
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,44.79,32.86
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,48.52,36.14
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,79.14,42.57
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,130.96,72.09
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,189.44,116.54
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,247.39,164.55
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,304.93,213.55
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,365.12,264.27
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,401.21,298.21
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,412.13,308.93
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,429.81,321.88
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,441.63,329.45
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,557.34,418.41
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,701.79,526.1
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,749.04,556.45
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,794.23,585.08
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,835.12,611.66
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,873.37,636.3
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,905.22,655.27
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,933.62,671.9
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,958.82,687.78
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,980.68,701.56
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,995.7,711.04
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,1007.1,718.36
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,1013.82,722.47
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,1016.84,724.38
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,1012.71,722.3
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,1004.96,718.11
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,992.01,710.37
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,975.58,700.56
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,947.79,683.52
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,925.89,670.43
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,893.12,650.2
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,857.8,628.3
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,814.28,600.78
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,772.71,574.38
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,721.66,541.69
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,669.96,508.03
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,609.11,465.5
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,549.34,422.12
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,481.97,372.55
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,417.52,323.52
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,342.83,265.07
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,272.15,207.84
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,194.43,144.13
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,128.45,87.27
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,57.46,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,13.34,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,21.97,10.22
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,32.25,21.47
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,42.79,30.98
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,47.85,35.56
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,52.64,39.67
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,84.23,47.73
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,135.29,77.46
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,180.56,124.03
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,201.36,151.44
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,255.07,189.51
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,323.02,239.26
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,386.25,285.77
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,478.31,355.05
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,533.99,396.98
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,589.77,437.69
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,573.16,422.94
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,526.03,385.06
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,646.39,474.1
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,783.31,568.06
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,701.86,506.64
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,583.28,417.99
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,754.39,542.14
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,924.28,651.19
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,949.1,663.35
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,970.63,675.23
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,986.33,683.15
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,998.5,689.06
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,1005.07,693.13
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,1007.99,695.22
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,1003.71,693.17
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,995.82,689.17
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,889.69,625.17
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,755.13,535.05
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,671.03,481.33
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,575.36,417.42
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,630.92,461.04
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,666.57,489.98
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,654.6,483.62
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,627.62,467.53
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,643.27,483.46
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,652.33,493.74
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,593.65,452.97
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,535.73,411.91
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,468.76,362.96
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,404.83,314.55
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,326.36,252.77
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,259.25,197.9
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,182.62,135.25
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,117.42,78.72
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,52.05,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,13.82,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,22.77,10.47
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,35.41,24.08
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,47.46,34.94
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,55.43,42.03
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,63.01,48.5
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,107.58,74.96
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,142.48,106.17
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,182.43,131.49
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,238.68,170.71
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,285.08,204.47
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,347.13,251.0
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,394.02,288.71
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,434.55,320.18
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,499.78,368.66
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,580.78,427.93
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,589.89,432.19
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,577.65,420.68
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,622.12,451.65
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,670.59,484.34
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,757.26,546.86
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,850.63,609.45
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,884.58,630.87
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,909.58,647.25
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,933.89,662.74
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,955.13,676.35
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,970.26,685.49
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,990.98,698.24
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,997.71,704.51
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,1000.87,708.86
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,996.94,708.1
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,989.49,705.26
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,927.1,666.91
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,854.27,617.3
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,730.97,534.02
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,610.98,450.22
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,509.75,379.03
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,398.58,298.43
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,440.55,332.21
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,465.25,352.7
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,529.31,404.54
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,579.9,445.43
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,511.02,394.97
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,445.23,346.31
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,387.74,303.35
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,332.31,260.54
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,271.45,211.99
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,214.78,165.26
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,144.29,106.96
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,89.52,58.43
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,32.89,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,13.34,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,22.01,9.54
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,33.87,22.75
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,45.2,33.0
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,52.5,39.52
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,59.51,45.53
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,89.04,53.06
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,137.52,81.26
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,188.46,119.31
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,243.54,164.01
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,298.68,209.75
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,356.37,256.92
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,387.24,285.44
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,392.45,291.27
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,439.12,325.07
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,488.27,359.72
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,575.21,424.24
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,681.86,501.15
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,728.2,531.92
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,772.76,560.4
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,812.54,585.29
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,850.08,608.55
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,883.56,628.44
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,908.14,642.63
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,932.87,658.3
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,954.53,672.1
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,968.63,681.31
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,988.34,694.19
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,994.45,698.05
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,997.0,699.99
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,992.07,698.14
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,983.66,694.31
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,970.15,688.19
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,953.32,680.1
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,928.13,665.98
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,900.14,650.08
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,866.35,629.32
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,834.78,609.99
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,790.54,582.56
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,744.96,553.97
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,692.91,521.13
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,640.5,486.98
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,580.47,445.13
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,521.49,402.8
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,453.63,352.57
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,385.47,300.5
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,313.26,243.01
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,247.63,188.97
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,172.39,127.07
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,108.48,69.69
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,37.49,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,12.87,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,21.2,8.54
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,35.09,23.7
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,48.33,35.62
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,56.66,43.15
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,64.57,50.06
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,108.66,76.43
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,145.0,108.62
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,179.02,132.7
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,224.08,166.09
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,269.66,200.46
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,318.31,237.48
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,381.12,284.68
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,468.01,351.44
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,486.7,365.67
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,481.99,360.36
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,495.32,369.65
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,503.03,374.3
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,552.07,409.13
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,606.13,446.82
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,721.94,534.27
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,847.92,623.46
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,757.34,556.59
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,633.96,463.15
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,798.18,586.41
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,955.54,695.0
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,972.69,705.39
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,986.52,714.78
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,992.54,718.92
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,995.0,720.92
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,993.61,720.9
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,979.41,712.67
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,975.25,710.92
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,958.57,700.99
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,927.79,681.85
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,894.61,661.14
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,865.35,642.53
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,829.03,619.04
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,785.81,590.94
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,741.08,561.53
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,688.72,526.84
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,636.07,490.91
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,575.36,446.84
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,515.88,402.67
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,447.59,350.89
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,379.29,297.62
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,305.43,238.37
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,238.71,183.15
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,163.95,121.07
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,99.94,62.31
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,34.04,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,12.87,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,22.29,8.75
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,33.54,22.34
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,45.27,32.99
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,64.86,50.15
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,89.38,71.27
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,112.66,85.42
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,139.96,105.62
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,166.64,126.1
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,193.91,147.12
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,232.82,176.42
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,272.51,206.3
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,200.11,151.58
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,113.34,84.19
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,130.96,97.61
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,148.78,110.97
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,190.93,143.15
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,233.82,175.51
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,274.65,205.6
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,316.32,235.88
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,474.29,353.65
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,635.93,469.68
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,779.74,578.25
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,918.14,674.31
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,820.48,604.21
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,683.74,500.41
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,849.07,625.21
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,990.33,721.72
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,996.54,725.12
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,999.1,727.22
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,994.06,724.49
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,985.46,719.61
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,971.72,711.47
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,954.58,701.21
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,927.98,684.95
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,907.07,672.58
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,775.36,583.53
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,630.67,477.63
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,699.66,534.06
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,745.67,570.21
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,519.38,403.66
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,289.06,224.06
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,172.87,133.82
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,61.39,44.22
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,51.59,36.54
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,41.8,28.68
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,32.49,21.04
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,23.18,13.29
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.29,6.6
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
