Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,11.91,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,21.62,7.77
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,36.36,24.65
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,51.49,38.25
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,65.67,50.83
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,79.28,62.63
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,110.1,77.27
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,150.26,104.42
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,186.29,135.81
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,207.58,155.88
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,260.19,194.38
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,321.04,239.98
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,370.05,278.1
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,422.75,318.62
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,470.42,354.33
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,520.31,391.0
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,562.89,422.19
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,605.39,452.77
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,650.35,483.91
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,695.55,514.63
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,706.66,520.7
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,709.72,521.24
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,702.27,513.6
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,690.75,503.1
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,709.61,516.23
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,727.62,528.6
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,803.28,583.03
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,888.6,642.47
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,853.3,617.55
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,805.97,585.4
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,782.7,569.75
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,757.9,552.86
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,775.76,567.71
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,802.53,588.04
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,746.76,549.99
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,703.31,520.22
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,679.26,506.13
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,653.0,490.24
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,678.19,511.62
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,681.7,517.58
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,649.71,496.36
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,609.61,469.23
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,541.51,419.37
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,481.67,374.53
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,414.83,324.06
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,351.84,274.99
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,278.55,216.06
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,212.59,161.63
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,134.63,97.78
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,71.79,39.1
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,25.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,11.91,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,20.7,6.58
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,34.01,22.65
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,47.71,35.03
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,56.45,42.85
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,64.76,50.0
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,92.91,57.26
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,139.58,84.34
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,189.97,122.05
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,244.74,166.47
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,298.87,211.13
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,356.57,258.15
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,412.34,303.93
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,469.26,349.33
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,526.31,392.87
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,581.17,433.53
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,632.2,471.03
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,682.34,506.97
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,728.57,538.32
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,773.17,566.56
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,813.49,592.88
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,851.53,617.56
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,881.44,636.81
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,907.84,653.83
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,932.06,669.13
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,953.22,682.5
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,968.28,691.03
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,979.99,697.53
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,985.75,701.42
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,988.02,703.27
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,983.29,700.83
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,975.12,696.39
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,960.01,688.66
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,941.66,678.97
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,917.64,664.3
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,895.74,651.11
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,860.97,629.43
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,823.98,606.26
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,779.97,578.19
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,734.56,548.89
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,680.96,513.8
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,627.18,477.34
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,566.02,433.62
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,506.11,389.75
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,432.74,335.2
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,368.48,285.63
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,295.65,227.78
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,229.77,173.67
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,153.87,111.12
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,85.54,43.22
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,29.3,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,11.44,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.88,4.86
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,32.47,21.33
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,45.43,33.08
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,53.88,40.64
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,61.9,47.57
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,92.57,56.55
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,140.82,84.94
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,191.23,122.54
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,245.96,166.78
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,301.29,212.43
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,358.65,258.95
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,413.83,303.8
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,470.34,348.47
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,524.93,389.9
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,581.38,431.32
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,547.19,404.47
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,482.95,354.23
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,494.2,361.86
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,503.54,367.63
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,670.45,491.84
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,849.66,616.27
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,881.24,634.14
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,909.98,651.25
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,934.24,666.42
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,955.42,679.69
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,969.99,688.83
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,981.17,695.98
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,986.36,699.49
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,988.07,700.98
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,982.3,698.33
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,973.12,693.68
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,958.51,684.91
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,940.68,674.22
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,900.18,649.32
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,852.32,618.89
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,696.06,511.79
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,528.76,393.01
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,610.11,456.67
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,679.01,508.98
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,572.58,433.19
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,462.32,353.6
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,409.04,314.65
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,358.4,276.61
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,304.1,235.64
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,243.85,189.01
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,188.71,144.98
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,137.02,102.73
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,81.64,57.3
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,22.76,6.44
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,10.01,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,17.53,3.42
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,36.69,24.77
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,55.08,41.22
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,69.62,54.15
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,83.59,66.28
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,114.47,81.62
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,148.58,108.13
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,167.28,124.67
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,181.88,138.03
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,164.75,124.88
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,138.78,104.56
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,182.26,137.57
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,227.07,170.86
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,360.7,270.82
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,522.2,387.38
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,562.93,415.72
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,605.04,445.17
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,676.72,494.91
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,754.67,547.31
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,793.72,572.53
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,830.94,596.52
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,860.12,614.59
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,886.4,630.75
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,909.3,645.38
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,929.42,658.35
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,944.17,666.71
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,955.87,673.3
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,959.94,676.61
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,960.78,678.12
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,856.44,608.61
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,743.72,531.38
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,624.05,451.97
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,504.76,369.39
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,605.22,444.93
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,699.76,513.44
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,648.84,478.45
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,598.18,444.19
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,610.6,456.99
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,628.89,473.07
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,579.19,439.23
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,529.54,405.13
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,476.39,367.17
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,423.59,328.45
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,362.43,282.36
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,295.18,230.26
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,231.43,179.08
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,173.17,130.94
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,110.39,78.6
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,50.28,16.1
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,18.0,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,10.96,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,19.1,3.36
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,35.24,23.51
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,48.65,35.76
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,58.92,44.92
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,68.65,53.32
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,98.05,62.39
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,144.7,90.42
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,194.09,127.27
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,248.19,170.75
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,300.95,214.3
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,357.05,260.08
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,412.01,304.66
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,468.41,349.04
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,522.4,389.71
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,576.7,429.19
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,579.58,428.74
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,560.46,411.57
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,560.61,409.55
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,552.31,401.27
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,620.8,449.44
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,690.39,497.05
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,503.81,366.5
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,297.13,216.46
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,620.12,454.37
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,932.49,661.9
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,946.33,667.94
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,957.06,675.27
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,961.06,678.55
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,961.84,680.0
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,625.92,456.59
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,248.17,181.57
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,472.94,349.62
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,689.41,500.61
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,781.88,568.01
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,857.93,624.18
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,820.8,601.93
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,781.82,578.71
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,626.65,469.56
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,464.55,351.52
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,363.16,277.44
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,256.53,196.65
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,225.13,173.24
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,194.23,149.6
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,274.62,215.02
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,328.1,256.41
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,255.43,197.61
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,182.62,137.98
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,114.77,81.32
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,49.29,9.65
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,17.92,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,10.01,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,17.52,1.7
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,35.56,23.72
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,52.95,39.37
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,66.51,51.36
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,75.44,59.07
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,105.33,69.65
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,151.25,97.92
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,197.3,137.8
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,226.51,165.4
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,264.06,196.01
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,295.25,220.86
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,367.34,273.65
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,467.56,348.26
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,519.76,387.4
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,572.83,426.21
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,564.36,418.05
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,534.27,393.25
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,575.86,421.94
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,618.66,450.6
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,537.96,392.17
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,445.38,324.45
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,496.52,361.42
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,556.77,403.59
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,659.65,477.33
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,775.55,557.6
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,880.25,631.66
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,974.76,693.79
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,979.18,696.11
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,980.13,697.15
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,975.97,695.11
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,968.32,691.01
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,846.0,611.48
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,712.92,518.46
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,803.38,587.64
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,876.0,640.22
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,839.49,617.72
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,800.98,594.49
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,660.6,496.64
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,525.11,397.82
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,405.76,310.77
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,295.28,227.24
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,259.62,200.74
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,224.41,173.85
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,187.3,145.12
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,151.15,116.46
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,113.49,85.91
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,77.19,55.99
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,46.38,30.02
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.92,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.15,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,10.48,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,17.36,0.57
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,28.24,17.63
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,39.45,27.93
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,62.11,47.62
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,85.75,67.83
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,110.92,82.25
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,141.49,104.28
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,171.72,128.13
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,196.56,147.86
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,233.47,175.68
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,270.89,203.77
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,329.98,247.97
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,396.83,298.06
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,386.41,289.83
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,364.06,271.92
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,440.52,328.55
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,524.54,389.45
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,581.93,429.74
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,641.46,471.06
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,747.68,550.57
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,855.59,625.38
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,885.93,643.27
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,913.05,659.53
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,936.75,674.91
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,957.2,688.26
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,834.81,605.08
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,672.29,486.65
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,611.27,444.51
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,535.98,391.29
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,372.72,275.15
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,202.92,149.54
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,202.14,149.74
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,201.37,149.69
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,258.35,193.24
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,330.17,247.2
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,350.91,263.6
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,370.85,279.51
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,408.45,309.55
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,429.01,326.92
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,541.07,415.93
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,614.37,474.47
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,553.58,429.46
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,493.98,384.96
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,430.8,337.11
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,369.94,289.18
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,292.38,226.37
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,221.31,166.99
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,138.6,97.07
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,55.96,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,20.84,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,10.48,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,18.28,0.0
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,30.66,19.45
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,43.34,31.05
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,50.75,37.84
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,58.26,44.45
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,100.15,69.36
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,129.6,97.76
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,146.96,111.3
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,166.68,126.63
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,227.3,170.38
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,306.32,229.03
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,345.1,258.72
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,384.87,288.5
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,471.69,354.34
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,588.42,442.03
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,639.57,479.78
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,689.45,515.99
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,667.38,494.48
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,616.89,452.18
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,651.94,476.88
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,687.15,501.05
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,806.2,589.9
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,919.35,666.68
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,943.41,681.44
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,964.14,694.71
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,978.52,703.96
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,989.3,711.03
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,994.9,714.92
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,996.84,716.62
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,744.82,547.15
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,444.38,326.15
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,455.36,336.06
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,465.89,344.59
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,586.13,435.53
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,699.68,519.06
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,679.25,507.15
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,668.82,502.61
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,678.07,513.18
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,683.6,520.74
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,638.77,490.34
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,592.66,458.57
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,522.59,407.04
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,460.42,360.09
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,389.01,305.19
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,322.71,252.57
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,245.27,189.75
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,169.89,127.61
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,97.4,66.62
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,19.17,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,10.01,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,18.21,0.0
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,34.02,22.1
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,48.08,35.01
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,58.01,43.9
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,67.45,52.06
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,96.85,61.12
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,143.68,89.19
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,193.06,126.01
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,246.63,169.16
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,256.37,187.44
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,234.98,177.02
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,331.65,248.22
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,469.84,352.23
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,480.38,360.09
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,466.3,347.7
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,563.42,421.99
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,680.87,509.57
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,726.93,540.86
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,771.58,570.13
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,810.97,595.76
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,848.12,619.7
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,818.27,595.38
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,771.54,557.23
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,869.97,629.66
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,957.3,686.9
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,971.85,695.69
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,982.92,702.9
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,987.93,706.04
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,989.35,707.06
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,983.24,703.76
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,982.77,704.3
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,967.6,695.11
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,949.05,683.98
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,919.13,665.52
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,886.7,645.49
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,855.19,627.29
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,817.03,604.44
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,770.53,574.49
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,722.91,543.44
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,667.9,507.11
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,612.9,469.43
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,547.07,421.49
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,483.33,373.92
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,406.54,315.93
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,339.55,263.36
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,260.37,199.76
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,190.45,141.98
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,107.37,72.07
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,27.12,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,9.53,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,17.95,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,35.81,23.46
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,54.26,40.17
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,67.16,51.64
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,75.83,59.16
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,101.91,65.69
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,147.43,92.07
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,197.32,129.51
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,252.59,174.35
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,305.75,218.25
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,364.23,266.27
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,421.36,312.78
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,479.84,358.93
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,537.75,403.28
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,594.3,445.34
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,646.13,483.67
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,696.98,520.37
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,744.57,552.93
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,790.67,582.24
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,831.11,608.57
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,869.13,633.13
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,895.69,648.69
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,924.25,665.57
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,948.32,680.5
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,969.16,693.38
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,982.79,702.05
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,1001.86,714.36
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,1006.2,716.97
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,1006.86,717.49
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,999.94,713.72
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,989.45,707.87
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,973.33,698.19
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,953.87,686.51
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,928.13,671.18
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,899.41,653.95
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,862.41,630.89
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,827.49,609.16
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,779.25,578.21
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,729.99,546.25
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,673.64,509.22
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,617.36,470.98
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,550.57,423.36
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,485.97,375.97
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,407.54,316.56
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,339.2,262.79
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,257.38,197.04
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,185.62,137.82
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,102.12,66.95
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,21.73,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,9.53,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,17.36,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,33.23,21.28
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,47.43,34.41
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,57.01,43.03
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,66.13,50.93
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,108.14,74.98
