Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,142.9,103.87
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,176.99,120.57
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,247.17,169.3
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,289.78,210.63
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,312.94,233.5
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,381.43,284.46
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,477.86,357.5
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,533.24,399.92
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,589.4,441.74
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,641.62,480.18
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,692.82,516.88
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,740.59,549.05
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,784.05,576.47
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,823.52,601.82
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,860.49,625.3
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,895.17,647.41
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,927.27,667.78
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,950.8,682.58
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,970.95,695.3
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,986.13,703.52
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,997.71,709.56
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,1002.67,714.02
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,1003.9,716.32
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,998.88,713.77
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,990.18,709.06
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,974.92,700.31
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,956.22,689.49
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,936.7,678.23
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,906.16,659.81
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,870.21,638.78
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,831.86,615.96
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,786.52,587.2
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,739.65,557.03
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,576.44,441.64
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,421.83,325.59
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,376.56,292.68
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,331.34,258.5
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,280.47,219.29
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,231.25,180.12
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,177.92,136.41
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,128.3,94.73
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,67.37,41.74
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.44,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,9.05,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,15.02,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,26.8,16.15
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,38.06,26.7
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,50.15,37.4
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,61.57,47.25
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,98.76,65.68
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,146.08,99.05
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,143.36,102.98
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,119.7,90.45
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.24
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,111.12,82.8
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,211.29,159.41
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,376.06,284.8
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,585.8,438.91
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,637.07,475.48
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,687.27,511.72
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,734.06,543.69
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,776.08,570.91
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,815.01,596.67
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,851.49,620.74
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,885.36,643.05
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,916.64,663.69
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,939.76,678.65
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,959.54,691.6
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,973.96,701.68
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,984.83,709.65
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,989.08,713.09
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,989.68,714.39
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,984.65,712.23
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,976.04,707.92
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,960.9,699.12
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,942.42,688.28
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,925.42,678.52
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,896.91,661.18
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,861.44,639.2
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,823.56,615.48
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,587.33,448.94
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,338.04,258.88
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,509.67,396.38
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,623.57,485.01
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,558.47,436.52
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,495.44,388.91
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,422.89,333.18
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,354.69,278.66
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,270.53,209.3
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,195.35,145.68
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,115.27,71.95
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,27.61,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,15.07,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,28.83,17.89
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,42.79,31.01
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,51.77,39.23
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,60.31,46.78
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,91.81,56.73
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,140.75,86.53
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,191.63,125.13
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,247.22,170.57
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,302.31,216.88
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,360.05,264.71
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,416.03,310.17
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,473.39,355.2
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,528.71,397.23
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,584.27,437.96
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,636.6,476.21
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,686.96,512.14
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,733.16,543.38
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,777.92,572.08
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,817.9,597.8
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,855.62,621.84
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,890.53,642.63
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,929.49,665.83
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,953.04,680.33
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,973.16,692.84
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,988.76,701.17
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,1000.72,707.34
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,1006.02,710.38
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,1007.56,711.26
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,1002.25,708.59
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,993.21,703.8
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,978.09,695.34
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,959.48,684.84
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,930.3,667.67
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,906.69,654.16
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,870.48,632.37
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,831.85,608.93
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,786.52,580.75
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,739.59,551.11
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,687.42,517.77
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,631.94,481.38
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,568.66,437.37
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,506.82,392.39
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,433.61,337.55
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,364.73,283.61
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,283.59,217.54
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,211.02,156.18
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,121.41,71.78
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,30.78,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,14.26,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,26.48,15.82
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,38.17,26.94
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,45.96,34.08
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,52.18,39.59
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,85.03,49.01
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,136.06,79.32
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,188.91,118.93
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,246.07,165.11
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,303.21,211.97
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,362.45,259.5
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,394.12,287.42
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,401.16,293.91
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,443.13,323.63
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,485.41,352.45
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,581.51,422.24
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,694.61,501.9
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,741.28,531.26
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,786.13,558.38
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,825.88,583.13
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,858.3,603.21
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,890.34,623.1
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,919.48,641.19
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,942.3,655.46
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,961.84,667.88
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,860.79,602.33
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,731.06,512.14
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,872.24,612.08
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,998.7,691.21
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,991.86,687.76
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,981.45,683.84
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,965.42,677.16
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,946.04,668.47
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,918.69,653.41
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,888.49,636.51
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,851.27,614.94
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,816.02,594.43
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,767.71,564.89
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,718.42,534.19
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,662.47,498.54
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,606.61,461.45
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,539.09,413.21
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,473.89,365.19
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,400.02,309.94
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,328.49,254.23
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,247.52,188.78
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,176.63,129.54
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,97.92,52.84
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,16.34,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,15.5,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,29.75,18.14
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,44.81,32.25
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,58.58,44.49
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,67.76,52.5
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,97.33,64.03
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,140.24,91.01
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,185.46,121.08
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,244.93,165.77
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,286.0,206.31
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,303.45,224.86
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,355.46,263.31
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,413.18,305.08
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,435.11,320.17
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,449.88,329.34
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,513.26,373.76
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,581.9,420.33
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,601.25,430.63
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,617.06,438.63
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,734.87,521.71
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,854.0,598.61
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,886.86,616.55
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,917.04,633.87
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,939.85,648.92
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,959.35,662.13
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,973.04,672.79
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,983.18,681.4
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,911.9,638.83
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,817.54,575.15
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,757.92,537.73
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,708.19,505.26
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,744.69,534.2
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,790.25,567.97
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,843.39,608.66
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,876.68,632.36
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,839.29,610.84
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,804.16,591.11
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,755.45,560.98
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,705.88,529.67
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,648.84,492.63
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,592.06,454.0
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,525.0,405.34
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,460.4,357.04
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,382.32,297.32
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,314.26,243.14
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,232.44,176.78
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,161.12,117.21
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,79.03,36.88
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,13.45,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,26.12,15.02
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,38.99,27.18
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,47.34,34.75
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,55.3,41.71
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,87.07,51.47
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,135.81,80.79
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,186.9,119.5
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,242.57,165.12
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,283.61,205.84
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,301.58,224.93
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,371.98,276.85
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,469.04,349.84
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,525.48,392.68
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,579.69,432.85
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,630.33,470.14
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,680.08,505.95
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,632.85,467.05
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,552.82,404.12
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,551.51,402.87
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,547.55,399.24
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,727.93,532.34
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,908.9,654.98
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,761.7,551.89
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,578.79,417.93
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,703.15,508.81
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,829.86,597.16
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,912.35,656.86
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,981.88,702.35
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,840.56,608.2
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,685.95,497.43
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,821.13,599.04
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,932.79,675.59
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,907.87,659.67
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,879.92,642.81
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,842.9,620.84
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,803.65,597.16
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,760.01,569.25
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,718.09,542.2
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,662.52,505.25
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,606.95,467.6
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,546.18,423.18
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,486.41,378.12
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,413.29,321.57
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,344.82,266.57
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,264.51,200.71
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,193.19,139.78
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,92.23,35.93
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,9.53,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,28.57,16.9
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,47.63,34.54
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,64.19,49.21
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,80.11,62.98
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,110.63,75.1
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,151.86,100.33
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,198.71,135.06
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,250.38,175.71
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,300.64,216.17
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,354.43,259.08
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,406.84,300.94
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,461.11,343.25
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,513.53,382.61
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,565.29,420.45
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,534.75,396.01
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,478.99,352.26
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,605.74,445.78
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,746.77,545.44
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,784.11,569.98
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,819.67,593.78
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,708.42,513.12
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,568.62,410.9
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,639.1,462.06
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,721.73,519.29
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,831.9,597.19
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,938.3,670.06
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,940.77,671.14
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,940.06,671.18
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,834.24,598.85
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,720.44,519.49
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,807.77,585.72
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,881.18,640.72
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,689.88,506.92
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,486.49,359.73
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,474.43,353.46
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,460.81,345.17
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,463.66,349.71
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,474.77,359.85
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,504.96,385.82
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,536.57,411.73
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,476.32,367.98
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,417.76,324.54
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,345.69,268.7
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,278.93,215.28
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,206.66,156.3
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,134.52,96.1
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,62.8,15.6
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,14.3,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,24.58,13.53
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,36.73,25.24
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,44.79,32.57
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,52.65,39.44
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,96.79,65.99
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,126.86,94.79
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,145.97,109.7
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,163.97,123.67
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,237.27,171.63
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,357.77,259.39
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,414.75,304.95
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,474.87,351.51
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,529.75,392.79
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,584.53,432.57
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,636.06,469.48
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,686.63,504.67
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,732.31,534.73
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,776.09,561.59
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,815.97,586.7
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,853.46,610.08
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,728.26,522.1
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,566.09,403.83
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,657.78,469.41
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,762.8,540.26
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,765.25,541.1
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,765.92,541.71
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,888.92,628.83
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,981.71,688.01
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,974.77,682.01
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,973.21,680.55
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,956.73,673.25
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,936.89,664.0
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,906.52,646.7
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,873.59,627.72
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,835.88,605.03
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,800.23,583.52
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,753.44,554.31
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,705.51,523.93
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,648.31,486.96
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,591.34,448.6
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,526.92,403.32
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,464.35,357.67
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,389.39,300.35
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,319.44,244.76
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,237.17,178.15
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,167.55,118.76
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,77.82,7.5
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,13.34,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,23.41,12.46
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,35.22,23.94
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,42.96,31.0
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,49.34,36.63
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,82.86,46.79
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,133.7,77.29
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,185.95,116.51
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,242.57,162.2
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,299.18,208.86
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,357.77,255.99
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,414.75,300.04
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,474.75,343.94
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,473.62,342.14
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,443.14,317.6
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,553.74,397.16
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,685.56,487.4
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,658.76,463.85
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,606.0,424.09
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,723.77,507.94
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,849.79,590.04
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,881.67,607.99
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,910.67,625.37
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,933.75,639.62
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,953.56,652.07
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,967.54,661.17
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,978.01,668.37
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,845.87,586.35
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,696.56,485.91
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,840.9,589.31
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,965.83,669.83
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,948.53,659.49
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,927.97,648.84
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,893.63,629.59
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,862.46,612.27
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,739.76,535.34
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,617.34,452.83
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,660.46,488.17
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,684.47,508.53
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,626.85,470.41
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,569.68,431.6
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,502.63,383.54
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,434.09,332.92
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,360.1,277.11
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,291.94,223.49
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,212.66,159.3
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,143.45,100.46
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,66.76,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,12.39,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,25.44,13.75
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,39.96,27.75
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,49.85,36.66
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,59.28,44.86
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,90.39,54.59
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,138.83,83.79
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,189.21,121.53
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,244.39,165.96
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,299.16,211.21
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,357.0,258.34
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,413.13,303.64
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,470.59,348.54
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,525.21,389.36
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,580.98,429.49
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,631.55,465.33
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,681.26,499.46
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,727.19,528.93
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,771.5,555.4
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,810.11,578.38
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,846.38,599.49
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,877.59,615.82
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,912.39,634.01
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,935.89,646.2
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,956.05,656.31
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,969.77,661.15
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,979.91,663.88
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,983.47,665.17
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,983.34,664.52
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,977.99,660.98
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,969.0,655.53
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,952.61,646.96
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,932.87,636.58
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,912.74,627.05
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,881.57,610.78
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,844.39,591.92
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,804.96,571.28
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,745.41,536.7
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,683.61,499.59
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,643.44,475.85
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,600.13,449.0
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,534.47,403.18
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,470.91,357.24
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,394.96,300.57
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,324.27,245.36
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,238.5,176.76
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,163.08,112.24
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,73.7,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,12.39,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,22.26,11.12
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,34.6,23.25
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,40.98,29.15
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,47.05,34.51
