Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,79.3,42.96
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,130.44,73.1
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,184.32,113.94
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,242.4,161.46
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,303.2,211.73
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,363.37,260.61
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,421.79,307.26
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,481.05,352.74
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,537.03,394.12
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,593.06,433.8
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,644.97,470.36
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,695.61,504.95
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,742.31,534.08
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,787.07,560.91
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,826.82,585.84
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,863.94,609.01
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,895.94,628.16
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,924.86,645.38
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,947.77,659.68
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,967.22,671.98
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,981.14,681.58
2016,9,19,13,0,884.0,112.0,2.1,35.0,876.0,991.39,689.1
2016,9,19,13,15,880.5,111.5,2.15,35.0,861.5,995.46,692.45
2016,9,19,13,30,877.0,111.0,2.2,35.0,847.0,995.78,693.69
2016,9,19,13,45,871.0,110.0,2.25,35.5,824.0,989.35,689.51
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,979.24,683.25
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,962.01,675.04
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,941.35,664.77
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,913.64,649.16
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,890.77,636.64
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,853.94,615.86
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,814.76,593.35
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,767.06,563.61
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,718.06,532.54
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,660.64,495.28
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,606.4,459.41
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,539.8,411.61
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,475.4,363.61
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,399.59,306.27
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,329.07,250.45
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,241.82,179.64
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,165.91,112.8
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,60.93,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,12.39,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,22.71,11.3
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,35.7,24.25
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,42.48,30.54
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,48.92,36.25
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,81.93,45.21
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,133.3,75.54
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,187.72,116.46
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,246.44,163.71
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,304.1,210.81
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,366.58,260.09
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,425.51,306.2
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,485.41,351.42
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,541.5,392.81
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,597.15,432.56
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,649.35,468.32
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,698.91,501.32
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,745.22,531.05
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,789.47,558.25
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,828.38,581.75
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,864.66,603.47
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,898.46,622.26
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,929.53,639.22
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,952.42,652.51
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,971.84,663.86
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,984.8,672.31
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,994.07,678.76
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,997.6,681.16
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,997.4,681.54
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,990.02,679.43
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,979.01,675.24
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,842.48,591.78
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,678.37,481.35
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,667.21,477.54
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,653.48,470.72
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,738.93,535.34
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,801.86,580.49
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,750.98,548.48
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,699.31,516.3
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,641.09,479.17
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,583.27,440.4
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,513.51,390.63
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,446.52,341.11
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,369.02,282.59
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,295.48,224.68
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,210.43,155.77
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,137.48,91.24
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,48.52,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,9.53,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,24.34,12.27
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,40.14,27.96
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,51.23,37.94
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,61.78,47.14
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,92.81,56.54
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,142.3,85.97
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,193.75,124.21
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,250.15,169.13
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,277.16,199.22
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,278.78,206.11
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,364.18,267.96
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,482.0,354.27
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,539.85,396.67
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,596.58,437.4
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,649.46,474.14
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,701.36,509.14
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,534.57,390.49
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,319.58,231.45
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,590.82,432.62
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,868.24,617.87
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,902.27,635.97
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,933.63,654.75
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,956.42,669.01
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,975.75,681.3
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,990.03,691.15
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,1000.67,698.93
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,1004.2,701.96
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,1003.98,702.88
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,882.01,626.35
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,728.95,521.08
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,859.56,616.08
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,957.78,680.13
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,930.19,663.49
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,899.54,645.96
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,861.13,624.15
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,820.4,600.54
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,773.14,570.98
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,724.42,539.96
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,669.45,504.24
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,611.17,465.24
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,543.99,417.16
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,478.86,368.79
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,400.37,308.83
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,327.34,250.42
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,239.17,178.31
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,162.63,106.68
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,59.32,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,9.53,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,23.56,11.46
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,38.59,26.82
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,49.73,36.96
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,60.35,46.33
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,93.59,58.05
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,142.42,88.29
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,193.61,126.93
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,248.56,171.36
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,303.38,216.49
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,360.97,263.13
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,416.9,307.95
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,474.34,352.58
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,528.19,393.3
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,582.31,432.97
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,633.22,470.15
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,683.35,505.94
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,657.26,482.99
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,608.13,443.43
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,569.47,415.24
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,529.15,385.15
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,474.16,345.24
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,422.67,307.32
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,591.01,430.14
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,767.15,552.34
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,690.63,496.34
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,598.28,430.36
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,796.15,574.53
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,968.27,690.71
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,960.17,685.21
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,948.63,679.04
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,704.29,514.03
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,425.19,311.29
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,292.39,216.09
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,155.32,113.51
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,147.27,108.11
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,139.28,102.55
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,218.45,164.7
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,291.39,221.11
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,244.73,186.19
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,199.23,151.79
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,168.14,128.14
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,137.73,104.49
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,99.43,74.03
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,69.55,49.82
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,44.86,29.55
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,19.5,7.75
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,10.01,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,9.53,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,21.96,9.83
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,35.44,23.92
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,43.97,31.75
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,52.77,39.49
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,45.91,25.66
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,21.33,11.82
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,107.49,78.35
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,200.42,148.92
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,236.22,176.56
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,273.48,205.15
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,241.14,181.76
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,197.78,148.77
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,121.57,89.76
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,42.84,28.13
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,122.38,89.82
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,202.42,150.16
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,331.09,245.9
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,464.26,341.31
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,486.47,356.53
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,503.8,368.8
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,572.83,417.5
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,644.63,466.98
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,684.19,494.15
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,714.85,515.49
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,804.73,579.44
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,887.67,637.56
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,849.03,610.97
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,807.53,583.07
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,826.77,598.56
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,842.75,611.59
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,830.86,605.11
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,815.93,596.84
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,783.58,576.48
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,749.21,554.64
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,676.41,505.11
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,593.05,447.31
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,589.86,447.5
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,569.34,434.96
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,519.42,400.2
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,469.12,364.31
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,412.5,321.63
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,357.33,278.8
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,291.46,226.95
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,230.26,176.98
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,161.01,119.1
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,90.01,52.31
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,32.53,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,8.58,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,21.59,9.23
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,35.49,24.02
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,44.41,32.31
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,52.93,39.97
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,85.38,50.46
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,133.9,80.15
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,184.83,119.05
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,240.59,164.95
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,212.67,155.83
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,149.95,113.71
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,286.25,216.38
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,470.93,355.29
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,477.06,359.81
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,457.54,343.37
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,560.0,422.15
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,682.37,513.67
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,727.94,544.49
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,771.64,572.69
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,810.62,598.57
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,842.2,619.37
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,826.63,607.49
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,788.1,576.5
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,869.46,636.99
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,944.64,686.79
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,837.15,611.38
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,709.51,516.44
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,648.15,474.17
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,597.43,438.11
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,576.95,424.47
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,555.65,410.06
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,317.31,238.35
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,96.34,69.61
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,59.17,40.97
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,22.32,12.04
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,31.63,19.48
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,40.93,26.93
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,42.31,28.13
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,43.69,29.34
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,38.56,25.41
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,33.43,21.43
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,27.84,17.01
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,22.25,12.52
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,17.14,8.34
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,12.04,4.1
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,7.87,0.56
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.7,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.91,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.91,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,12.51,2.71
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,23.2,13.74
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,38.1,26.93
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,52.5,39.6
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,68.15,50.47
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,84.01,63.21
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,113.76,86.79
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,144.54,110.86
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,191.02,145.85
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,245.4,186.89
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,264.99,201.97
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,283.21,215.72
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,273.34,207.49
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,259.32,196.0
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,372.34,281.53
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,492.41,369.61
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,305.86,231.69
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,100.91,73.59
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,215.33,161.95
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,339.63,254.32
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,492.58,366.87
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,645.29,474.28
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,602.37,441.85
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,556.12,408.07
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,556.05,408.26
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,555.27,407.74
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,606.62,445.18
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,657.55,481.44
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,567.72,417.58
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,463.39,343.02
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,369.09,275.96
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,263.2,197.98
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,206.01,155.33
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,149.57,112.19
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,79.22,57.69
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,12.08,4.14
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,10.68,3.04
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,9.28,1.93
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.88,0.82
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,3.24,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,11.58,1.87
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,23.2,13.92
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,37.63,26.87
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,51.63,39.34
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,67.28,50.4
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,83.14,63.31
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,84.81,64.51
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,86.15,65.39
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,120.02,92.59
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,154.24,119.69
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,138.35,106.61
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,121.66,92.99
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,81.58,60.49
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,40.97,27.58
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,90.97,67.64
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,140.97,107.04
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,127.55,96.24
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,114.05,85.49
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,124.96,94.0
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,135.93,102.52
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,213.58,162.8
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,293.05,222.99
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,274.69,208.83
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,256.04,194.7
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,288.72,219.74
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,321.98,244.98
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,351.9,267.65
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,370.46,281.83
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,285.9,218.19
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,215.76,164.58
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,182.77,139.58
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,149.92,114.25
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,154.67,118.29
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,159.6,122.47
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,328.22,258.57
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,473.88,372.3
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,346.79,273.28
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,203.23,159.19
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,178.27,140.21
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,153.61,120.9
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,127.4,99.7
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,101.69,78.59
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,77.14,58.28
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,52.37,37.45
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,32.39,20.25
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,12.98,0.57
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,6.67,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,19.37,6.52
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,37.64,26.35
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,56.01,43.16
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,74.65,59.93
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,97.88,74.86
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,124.95,95.54
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,152.79,117.7
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,181.52,140.69
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,210.91,164.11
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,240.88,187.68
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,223.01,173.62
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,199.77,154.84
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,215.11,166.24
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,230.6,177.58
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,270.86,208.34
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,315.6,242.1
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,310.19,236.91
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,299.13,227.65
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,395.34,300.4
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,491.23,370.76
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,495.81,372.34
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,499.67,373.85
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,493.81,369.99
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,487.14,365.62
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,438.41,329.91
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,388.38,293.0
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,386.88,292.38
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,385.21,291.49
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,375.39,284.67
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,365.34,277.74
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,407.93,311.05
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,450.11,343.6
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,409.02,313.44
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,368.07,283.39
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,340.39,263.23
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,312.61,242.77
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,406.71,319.45
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,489.22,384.89
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,441.44,349.17
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,393.9,313.54
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,405.19,322.96
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,395.51,314.65
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,317.82,251.7
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,247.44,192.75
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,167.04,123.89
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,89.12,25.32
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,31.09,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,15.22,3.36
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,31.01,20.61
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,38.07,27.41
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,44.77,33.54
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,78.95,44.1
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,130.33,75.92
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,184.18,117.77
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,242.49,166.35
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,300.3,215.11
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,362.89,266.36
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,420.73,313.12
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,479.5,358.77
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,535.0,400.25
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,590.22,439.83
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,642.32,476.59
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,691.57,510.24
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,737.04,539.1
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,780.49,565.24
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,819.19,589.08
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,855.26,611.11
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,888.88,631.06
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,919.8,649.26
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,942.08,663.4
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,960.85,675.57
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,973.09,682.53
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,981.59,687.4
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,984.88,689.75
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,984.41,690.02
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,976.58,685.98
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,965.05,679.89
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,947.6,670.3
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,926.75,658.74
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,899.07,642.94
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,868.38,625.25
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,838.41,607.26
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,798.6,582.76
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,751.25,553.73
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,702.47,523.22
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,644.24,485.92
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,586.12,447.58
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,521.43,400.51
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,456.25,351.13
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,377.07,289.61
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,304.23,230.11
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,211.58,152.29
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,123.11,15.36
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,45.84,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,13.95,2.09
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,28.36,18.47
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,34.27,24.29
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,39.91,29.53
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,76.78,40.59
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,131.54,74.76
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,191.47,122.41
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,252.33,174.67
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,312.54,227.37
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,375.0,281.13
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,435.55,332.58
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,496.78,382.9
