Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,555.74,429.95
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,612.9,474.15
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,666.41,514.21
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,718.43,551.99
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,765.88,584.01
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,811.11,613.78
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,851.48,641.11
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,888.98,666.37
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,921.09,686.54
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,949.9,704.49
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,973.47,720.0
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,993.38,733.16
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,1006.09,742.08
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,1014.9,748.61
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,1018.33,750.89
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,1017.84,750.75
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,1010.87,746.95
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,1000.05,740.78
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,982.59,730.02
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,961.56,717.03
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,931.67,698.13
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,898.85,677.25
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,867.01,658.08
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,825.17,631.71
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,776.94,599.3
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,727.09,565.3
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,667.36,524.69
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,607.72,483.0
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,537.91,429.51
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,473.84,378.19
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,391.54,311.4
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,315.8,246.86
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,218.61,160.98
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,125.04,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,47.21,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,13.57,1.31
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,27.56,18.01
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,33.52,23.96
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,39.22,29.31
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,77.34,41.07
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,136.77,79.24
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,193.87,124.57
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,255.1,176.83
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,316.19,229.88
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,379.34,283.32
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,440.13,334.28
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,502.71,384.79
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,560.74,430.19
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,618.05,473.48
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,671.01,512.64
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,722.4,549.49
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,769.91,580.28
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,815.07,608.66
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,855.46,634.16
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,892.98,657.49
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,925.22,676.47
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,954.23,693.27
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,976.88,707.33
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,995.81,719.15
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,1008.5,725.74
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1017.26,730.02
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,1020.15,732.22
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,1019.08,732.16
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,1011.03,728.61
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,999.12,722.8
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,980.59,712.24
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,958.51,699.54
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,929.1,682.73
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,896.61,663.83
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,857.34,639.72
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,822.73,618.58
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,773.1,586.79
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,722.08,553.53
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,662.08,512.71
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,602.22,470.97
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,530.89,417.82
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,465.85,367.04
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,382.87,300.99
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,306.68,237.13
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,213.58,154.48
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,122.03,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,8.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,14.08,0.68
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,28.55,18.57
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,37.1,26.82
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,45.17,34.3
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,78.11,44.46
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,127.75,75.56
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,183.5,122.07
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,236.38,168.49
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,273.45,205.12
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,294.22,225.8
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,329.44,253.36
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,362.22,277.75
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,413.51,315.16
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,467.89,353.57
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,508.19,381.53
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,548.91,409.25
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,515.88,383.61
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,477.92,354.37
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,617.56,456.14
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,771.8,561.24
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,728.86,526.81
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,670.81,484.46
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,597.32,433.44
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,517.69,377.21
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,628.3,455.31
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,741.9,530.13
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,722.41,515.88
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,701.23,502.23
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,535.51,389.88
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,369.21,272.11
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,504.24,373.65
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,635.89,466.54
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,502.13,372.89
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,372.53,280.07
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,325.73,247.32
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,279.5,213.58
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,203.58,156.09
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,142.58,108.61
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,124.96,95.38
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,107.32,81.76
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,88.52,66.92
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,69.63,51.65
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,51.71,36.92
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,33.54,21.69
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,19.95,9.63
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,6.48,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,16.54,0.68
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,32.71,22.07
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,43.36,32.28
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,53.53,41.61
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,89.59,55.37
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,140.42,87.63
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,192.54,127.92
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,249.72,175.13
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,306.81,223.23
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,366.72,272.65
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,424.56,319.71
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,483.81,366.21
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,539.88,408.73
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,595.88,449.6
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,647.7,487.03
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,698.08,522.38
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,744.15,552.73
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,788.45,580.44
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,826.83,604.15
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,862.74,626.01
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,900.71,648.37
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,942.99,673.18
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,965.73,686.02
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,984.79,696.78
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,997.31,703.06
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,1005.95,707.14
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,1008.62,709.14
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,1007.38,708.99
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,998.88,703.19
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,986.61,695.32
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,967.07,685.86
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,944.03,674.33
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,912.13,656.62
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,885.31,642.1
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,845.13,618.02
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,802.7,592.28
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,750.7,559.69
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,697.64,525.74
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,636.76,485.54
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,580.11,446.49
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,508.09,393.66
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,439.14,340.87
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,354.47,274.65
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,277.19,210.87
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,180.18,124.37
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,70.19,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,15.34,0.0
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,30.34,19.71
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,39.9,28.86
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,49.95,37.97
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,83.17,48.62
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,133.71,80.03
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,186.91,121.09
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,244.92,169.06
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,302.03,217.36
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,362.34,267.57
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,422.46,316.74
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,481.3,363.32
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,537.44,406.45
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,593.32,447.89
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,645.31,486.2
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,696.16,522.71
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,742.77,554.12
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,787.62,582.34
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,827.19,607.85
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,859.13,628.16
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,888.71,645.64
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,915.09,660.95
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,936.57,673.94
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,954.65,684.82
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,967.15,691.39
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,976.05,695.84
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,977.55,696.62
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,983.97,700.72
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,976.17,696.53
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,964.72,690.32
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,945.43,679.28
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,922.82,666.24
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,890.63,647.54
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,855.78,626.99
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,815.06,602.69
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,776.52,579.56
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,725.1,546.41
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,672.9,512.12
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,611.26,469.96
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,550.45,425.98
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,477.81,371.62
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,408.5,317.69
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,324.34,251.19
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,247.62,187.65
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,156.16,104.49
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,51.08,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,16.18,0.0
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,31.96,20.75
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,42.64,30.9
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,52.86,40.12
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,84.77,50.92
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,132.59,80.0
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,183.54,119.05
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,239.67,165.37
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,251.7,186.19
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,231.83,177.13
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,332.54,252.28
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,471.57,357.76
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,346.22,265.3
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,174.53,131.09
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,227.67,171.92
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,285.96,215.68
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,518.67,395.42
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,769.66,576.15
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,729.29,542.58
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,659.85,488.25
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,785.81,582.86
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,900.41,661.18
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,921.25,673.72
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,938.66,684.75
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,842.72,618.17
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,712.32,521.38
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,850.97,624.63
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,957.69,695.97
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,949.11,690.28
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,936.97,683.35
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,801.55,593.04
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,638.96,475.25
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,750.46,560.21
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,835.67,618.89
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,794.78,592.47
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,751.97,565.4
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,704.22,533.66
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,652.37,498.54
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,591.59,456.55
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,531.79,412.8
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,458.36,356.7
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,388.82,301.7
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,305.19,235.33
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,229.54,172.55
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,137.64,88.05
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,35.46,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,14.58,0.0
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,28.81,17.9
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,38.1,26.76
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,45.76,33.7
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,78.24,43.49
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,128.67,74.03
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,181.98,114.85
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,240.09,162.74
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,297.28,211.03
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,359.88,262.98
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,312.95,234.91
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,223.01,168.29
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,313.67,236.58
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,413.17,309.34
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,453.0,336.98
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,494.2,365.37
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,631.43,466.37
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,777.66,567.01
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,815.91,589.77
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,851.44,611.48
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,882.87,629.67
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,911.25,645.82
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,932.47,658.76
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,950.15,669.63
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,961.73,675.46
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,969.58,679.15
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,971.29,680.59
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,969.24,679.94
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,960.98,675.63
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,949.08,669.25
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,930.32,658.73
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,908.25,646.25
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,878.53,629.48
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,853.43,615.64
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,813.87,592.91
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,772.22,568.52
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,722.16,537.19
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,671.04,504.43
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,610.73,464.06
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,554.32,424.56
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,482.92,371.65
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,414.85,319.03
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,330.6,252.51
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,254.45,189.25
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,154.39,93.91
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,47.37,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,14.2,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,28.04,17.08
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,37.3,25.94
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,45.01,32.9
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,74.8,40.07
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,125.22,69.4
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,179.14,110.69
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,239.94,160.81
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,275.02,198.81
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,283.28,211.66
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,234.28,176.77
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,168.49,126.8
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,360.44,274.44
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,589.72,442.41
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,641.15,477.76
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,691.1,512.2
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,737.24,541.45
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,781.28,568.55
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,740.2,538.3
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,662.78,480.19
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,793.48,574.96
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,912.05,651.49
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,933.39,663.82
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,951.14,674.88
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,861.54,617.67
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,735.57,528.73
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,870.56,626.69
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,971.04,690.73
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,962.58,684.31
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,950.43,676.75
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,931.37,667.67
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,908.95,656.45
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,758.71,558.89
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,584.62,434.79
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,464.1,349.26
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,362.73,274.16
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,531.86,406.71
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,656.36,500.11
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,594.79,457.18
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,534.28,413.66
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,456.53,355.19
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,383.51,297.96
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,298.04,229.37
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,221.03,164.8
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,122.4,69.17
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,20.92,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,13.17,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,26.45,15.75
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,33.34,22.67
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,39.92,28.67
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,72.14,37.46
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,123.55,68.02
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,162.98,111.32
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,170.07,128.46
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,99.38,73.61
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,17.64,8.66
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,131.84,99.37
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,247.35,187.74
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,318.2,240.59
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,395.28,297.52
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,423.28,318.02
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,451.53,338.74
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,489.14,365.35
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,527.49,392.13
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,292.63,220.64
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,43.83,28.64
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,334.39,253.92
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,643.5,476.73
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,669.85,494.64
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,695.77,513.73
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,828.81,612.71
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,951.39,696.04
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,952.7,698.48
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,950.4,699.61
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,769.17,574.85
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,563.07,421.68
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,581.42,438.96
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,611.55,463.71
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,620.94,473.34
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,626.18,480.09
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,570.68,441.03
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,515.97,401.97
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,577.51,453.75
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,618.34,489.2
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,555.48,442.5
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,493.96,395.72
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,420.36,337.76
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,348.72,279.23
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,266.54,210.15
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,193.45,146.52
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,95.58,48.94
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,13.26,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,26.58,16.35
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,34.84,24.77
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,42.68,32.1
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,76.52,43.15
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,128.14,75.54
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,181.86,118.13
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,240.28,168.17
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,297.99,219.07
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,360.46,273.29
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,418.5,322.88
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,477.52,371.69
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,533.67,416.08
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,589.81,458.8
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,641.71,497.82
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,690.57,533.5
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,737.11,565.66
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,781.76,594.95
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,820.41,619.43
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,856.34,641.72
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,886.72,660.24
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,913.9,676.51
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,857.54,638.14
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,775.44,576.23
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,800.6,594.19
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,823.95,610.15
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,911.17,673.44
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,974.68,715.7
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,935.33,688.54
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,891.07,658.85
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,912.06,674.4
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,913.32,676.41
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,887.4,660.4
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,851.15,637.53
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,809.81,612.01
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,766.45,584.71
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,718.82,552.97
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,669.74,519.6
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,610.19,477.73
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,548.23,431.69
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,478.35,377.58
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,411.41,323.47
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,324.73,252.47
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,246.67,184.87
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,118.72,53.1
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,11.02,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,24.1,14.25
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,29.54,20.24
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,34.85,25.31
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,73.24,36.65
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,130.74,72.3
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,189.71,119.24
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,252.72,173.52
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,300.13,220.65
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,331.96,252.32
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,376.91,290.53
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,415.84,322.05
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,510.38,395.56
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,623.35,481.73
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,677.75,521.81
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,730.41,559.69
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,778.42,591.12
