Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,823.94,620.37
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,865.15,647.57
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,903.3,672.54
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,935.31,692.28
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,963.7,709.6
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,986.74,724.45
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,1005.94,736.9
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,1018.85,744.31
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,1027.71,749.26
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,1029.46,750.87
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,1027.11,750.04
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,1018.42,745.68
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,1005.79,738.92
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,986.76,729.16
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,964.05,717.05
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,933.04,698.29
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,899.01,677.42
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,857.84,651.89
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,814.35,624.44
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,768.07,593.41
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,713.83,556.13
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,650.89,512.63
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,588.39,467.44
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,511.1,406.9
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,437.23,346.57
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,350.94,275.3
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,269.36,203.37
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,127.24,45.49
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,12.02,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,24.03,14.14
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,31.11,21.71
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,37.87,28.12
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,74.81,39.32
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,134.34,76.89
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,192.71,122.93
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,255.56,176.17
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,318.02,229.9
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,382.98,284.23
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,445.23,335.11
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,509.0,384.92
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,568.5,429.52
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,627.45,471.81
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,681.94,509.24
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,734.81,543.91
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,783.15,573.22
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,829.1,599.88
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,870.05,624.85
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,907.97,647.74
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,940.23,666.62
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,969.03,683.35
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,991.59,696.69
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,1010.28,707.82
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,1022.62,714.85
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,1030.9,719.64
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,1033.21,721.45
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,1031.46,721.05
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,1022.15,717.27
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,1008.88,711.27
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,988.38,700.91
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,964.25,688.36
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,933.51,671.61
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,899.68,652.76
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,857.74,628.96
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,820.38,607.85
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,766.96,574.77
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,712.34,540.06
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,648.79,498.18
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,585.75,454.4
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,509.06,396.86
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,435.63,339.02
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,348.24,268.68
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,265.86,196.93
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,124.47,27.22
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,14.3,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,24.13,13.84
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,31.2,21.48
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,37.94,27.82
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,73.17,38.45
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,127.53,71.67
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,186.75,117.67
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,247.48,168.06
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,307.54,218.72
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,370.18,270.19
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,430.49,319.88
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,491.45,368.5
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,549.8,412.91
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,606.82,454.83
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,659.68,492.61
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,711.0,528.2
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,758.1,559.02
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,802.97,587.5
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,842.34,612.79
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,878.75,636.09
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,910.33,655.53
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,938.6,672.85
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,959.96,686.61
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,977.56,698.16
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,989.29,704.76
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,997.09,709.08
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,999.12,710.8
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,997.21,710.27
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,987.86,705.84
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,974.69,699.17
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,954.99,687.93
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,931.79,674.56
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,897.96,654.8
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,861.58,633.24
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,826.96,611.81
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,782.86,583.75
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,730.85,549.91
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,677.86,514.74
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,614.38,471.93
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,551.66,427.2
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,480.24,372.4
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,409.36,315.79
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,319.04,243.52
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,238.29,173.26
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,111.15,3.22
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,14.77,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,25.2,14.08
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,33.58,22.93
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,41.54,30.24
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,73.85,39.57
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,125.88,70.61
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,180.36,112.55
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,241.97,163.79
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,300.47,213.96
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,362.02,266.16
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,348.32,263.19
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,293.41,223.48
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,320.17,243.49
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,346.97,262.93
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,511.14,388.79
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,696.59,525.4
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,742.45,555.21
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,786.08,583.2
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,824.25,608.14
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,859.57,631.06
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,890.27,649.53
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,917.68,665.76
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,938.8,678.88
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,956.3,689.76
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,967.63,695.73
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,975.16,699.42
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,976.03,700.05
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,973.07,698.43
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,963.87,692.99
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,950.98,685.38
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,930.8,673.19
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,907.27,658.98
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,875.55,639.43
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,848.5,623.0
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,806.77,596.28
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,763.03,568.06
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,710.36,533.3
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,656.93,497.4
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,593.87,454.62
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,535.66,412.46
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,459.46,354.39
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,387.59,297.27
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,297.46,225.19
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,217.15,155.16
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,101.0,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,14.3,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,27.06,15.27
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,45.18,32.71
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,63.3,48.86
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,84.67,61.97
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,113.47,83.32
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,149.32,109.93
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,190.92,141.58
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,227.61,170.74
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,264.86,199.73
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,321.15,241.93
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,385.79,290.07
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,412.17,309.39
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,433.9,324.64
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,488.82,364.66
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,547.97,406.91
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,653.64,484.35
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,763.6,561.32
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,797.01,582.77
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,831.18,605.43
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,811.23,591.5
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,767.81,558.41
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,852.93,620.37
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,923.13,666.22
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,885.96,641.2
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,825.53,598.57
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,722.56,527.61
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,617.23,453.03
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,632.03,465.16
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,631.49,466.28
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,481.69,359.71
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,334.24,250.85
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,582.6,442.06
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,778.79,583.32
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,636.76,483.48
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,497.88,382.09
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,346.74,268.66
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,206.66,158.98
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,177.81,137.22
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,149.27,114.95
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,118.6,90.24
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,82.42,60.75
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,55.73,38.83
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,28.46,15.89
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,13.46,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,14.3,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,23.52,12.25
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,33.35,22.67
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,41.77,30.41
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,74.27,42.14
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,123.62,72.76
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,174.34,111.38
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,230.29,157.28
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,173.85,126.19
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,78.23,57.81
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,85.66,63.57
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,93.13,69.15
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,123.83,92.92
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,154.77,116.41
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,396.55,303.77
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,667.09,497.04
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,712.54,524.68
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,756.35,551.05
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,794.17,574.13
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,824.61,592.21
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,855.43,609.97
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,883.44,625.81
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,827.7,588.79
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,736.31,524.37
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,786.5,559.68
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,825.07,585.92
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,788.5,561.01
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,737.16,527.45
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,845.86,604.39
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,915.42,647.67
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,903.79,641.47
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,880.94,629.33
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,849.57,611.78
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,815.49,592.35
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,774.1,567.82
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,730.9,541.62
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,678.42,508.44
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,629.15,476.59
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,565.78,433.03
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,503.87,387.96
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,428.13,330.86
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,356.94,274.6
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,267.1,202.17
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,187.63,130.86
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,69.91,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,13.82,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,22.76,11.32
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,32.58,21.94
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,41.05,29.75
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,71.96,39.56
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,121.89,69.79
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,174.51,110.32
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,232.17,158.44
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,289.32,207.33
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,351.32,259.52
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,349.24,264.75
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,312.47,238.67
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,328.09,249.8
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,338.11,256.06
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,299.08,226.16
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,251.02,189.0
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,409.29,309.6
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,578.33,432.84
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,709.38,529.99
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,836.63,618.0
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,775.22,571.95
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,677.81,497.44
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,815.78,599.66
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,933.33,678.04
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,944.94,685.0
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,952.86,690.48
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,798.85,587.15
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,607.75,447.9
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,638.47,471.08
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,653.45,482.4
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,790.25,584.67
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,884.27,649.08
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,733.57,547.29
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,559.82,420.74
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,476.02,361.12
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,382.89,292.66
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,530.76,409.35
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,632.48,486.89
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,571.73,442.9
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,509.11,395.66
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,433.64,336.97
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,362.76,279.5
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,270.91,204.56
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,189.99,129.73
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,70.79,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,14.3,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,23.62,11.42
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,34.17,23.02
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,43.06,31.16
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,73.16,40.31
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,123.36,70.19
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,176.17,110.51
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,234.18,158.6
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,251.22,184.39
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,233.55,177.91
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,335.06,253.7
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,473.01,358.76
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,529.87,403.28
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,586.55,446.59
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,637.41,484.2
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,686.82,519.64
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,733.21,551.23
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,777.68,580.01
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,816.06,605.28
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,851.6,628.48
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,882.64,647.23
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,910.54,663.79
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,931.5,677.36
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,948.81,688.67
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,960.0,694.69
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,967.36,698.37
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,967.98,698.96
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,964.74,697.25
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,955.36,692.02
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,942.29,684.56
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,922.3,672.4
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,898.95,658.14
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,867.69,638.89
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,833.62,617.7
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,799.4,597.03
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,756.01,569.7
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,703.38,534.31
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,650.04,497.75
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,586.26,452.63
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,523.59,405.52
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,450.23,348.27
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,378.13,289.77
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,284.91,213.94
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,202.91,135.16
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,76.3,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,14.3,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,23.65,10.97
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,33.54,22.43
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,44.15,32.05
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,73.07,40.84
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,122.63,70.2
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,175.1,110.23
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,232.85,158.09
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,290.04,206.93
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,353.29,260.47
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,411.11,309.14
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,469.87,357.11
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,526.83,401.61
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,583.79,444.6
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,635.44,484.06
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,685.68,521.55
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,731.72,553.21
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,775.81,582.03
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,685.07,512.89
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,551.07,408.92
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,733.72,546.31
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,906.25,664.34
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,927.46,677.04
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,945.08,688.32
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,956.53,696.01
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,964.2,701.38
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,965.34,701.96
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,962.67,700.42
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,953.22,693.66
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,940.08,684.66
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,919.11,673.16
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,894.81,659.5
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,862.57,639.12
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,835.06,621.96
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,793.04,594.3
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,749.07,565.09
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,695.34,528.74
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,640.98,491.24
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,576.58,446.35
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,517.18,401.83
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,440.72,341.92
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,368.91,283.25
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,274.87,206.31
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,191.28,123.63
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,71.62,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,12.87,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,23.24,10.05
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,40.5,28.1
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,55.05,41.28
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,82.12,56.82
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,118.15,82.06
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,155.0,110.55
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,194.59,142.38
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,236.25,176.29
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,280.04,211.67
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,328.94,250.27
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,381.93,291.53
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,423.31,323.34
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,464.57,354.29
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,480.53,364.99
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,490.98,371.02
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,580.75,438.13
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,675.98,507.63
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,668.74,499.56
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,646.4,481.14
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,699.85,519.07
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,747.43,552.25
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,777.37,573.14
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,805.93,593.06
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,753.73,553.43
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,687.26,504.32
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,685.94,504.22
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,682.98,502.73
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,649.95,479.69
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,615.88,455.93
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,626.72,465.8
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,634.51,473.34
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,607.31,455.28
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,578.45,436.09
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,497.56,377.94
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,407.36,311.88
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,536.98,413.54
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,622.22,478.27
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,561.63,434.79
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,499.07,388.03
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,419.48,325.83
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,345.14,265.33
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,251.11,188.12
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,166.25,102.82
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,61.43,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,12.87,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,21.28,8.17
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,31.77,20.85
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,40.79,29.16
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,78.88,52.05
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,107.43,77.75
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,148.57,98.89
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,226.55,152.96
