Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,838.38,660.73
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,574.73,458.85
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,254.36,199.4
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,420.69,335.2
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,577.6,459.28
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,724.4,577.95
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,852.7,674.65
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,832.77,661.86
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,809.76,647.45
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,773.76,622.32
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,735.63,595.31
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,692.15,564.56
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,647.25,532.01
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,597.52,493.78
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,543.6,449.92
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,473.87,392.72
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,407.04,335.48
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,323.19,261.42
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,246.81,186.48
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,116.52,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,11.91,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,21.62,11.83
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,29.53,20.73
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,80.33,38.58
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,135.22,77.46
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,197.55,130.36
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,257.29,185.55
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,319.72,244.06
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,380.14,300.48
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,441.42,356.25
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,499.06,406.82
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,556.09,455.07
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,609.22,500.11
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,660.75,542.61
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,707.33,579.46
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,751.48,612.61
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,790.65,639.69
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,826.79,664.16
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,857.6,684.73
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,884.88,702.6
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,906.15,717.08
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,923.6,728.86
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,935.07,735.82
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,942.57,740.11
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,943.79,741.13
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,941.03,739.54
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,931.19,733.07
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,917.54,724.08
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,896.65,710.02
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,872.32,693.56
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,838.61,670.3
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,802.39,645.09
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,759.21,615.12
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,714.28,583.21
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,664.39,545.58
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,607.96,501.65
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,537.27,443.77
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,468.73,385.0
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,378.29,305.98
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,294.78,223.05
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,137.73,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,11.44,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,20.71,10.92
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,28.37,19.84
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,78.88,38.46
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,132.78,76.13
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,192.8,126.32
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,253.59,181.0
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,315.44,236.8
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,375.02,290.5
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,435.54,343.47
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,492.74,392.42
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,549.48,439.37
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,602.18,481.5
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,653.37,521.08
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,699.39,555.61
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,743.03,586.87
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,781.75,613.66
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,817.49,638.18
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,847.8,657.56
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,874.7,674.51
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,895.8,688.73
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,913.13,700.5
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,924.1,707.27
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,931.14,711.57
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,931.94,712.63
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,928.82,711.25
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,918.85,704.55
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,905.15,695.49
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,884.53,682.59
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,860.52,667.42
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,827.94,646.15
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,792.76,622.88
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,748.89,593.0
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,703.3,561.3
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,654.22,525.47
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,598.63,483.46
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,528.53,429.18
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,460.63,373.61
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,370.91,296.93
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,288.32,215.64
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,134.39,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,12.39,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,20.94,10.5
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,28.02,19.19
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,76.29,39.54
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,125.61,73.31
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,181.68,119.08
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,237.26,168.25
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,296.43,220.99
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,353.27,272.03
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,411.41,322.95
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,465.82,369.0
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,519.9,413.22
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,569.45,453.35
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,617.68,491.29
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,662.11,525.49
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,704.46,557.33
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,740.94,583.34
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,774.68,607.17
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,804.38,627.03
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,831.0,644.65
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,850.49,656.98
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,866.46,666.92
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,875.88,672.61
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,881.62,675.89
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,880.79,675.58
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,876.29,672.91
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,865.4,666.16
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,851.07,657.15
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,829.11,642.59
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,804.1,625.91
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,776.34,607.23
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,739.54,581.83
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,695.6,551.06
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,650.3,518.7
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,593.34,475.97
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,536.65,431.58
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,471.39,379.52
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,405.39,324.71
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,317.06,249.97
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,237.33,173.52
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,111.05,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,13.82,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,24.8,12.18
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,38.59,27.26
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,66.79,44.71
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,98.65,68.86
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,134.02,97.53
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,169.62,127.43
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,207.35,159.23
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,243.62,189.96
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,280.31,220.47
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,208.6,164.72
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,119.71,92.65
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,133.63,103.62
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,147.69,114.51
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,154.94,119.92
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,162.29,125.4
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,202.36,157.29
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,243.81,189.99
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,326.87,256.08
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,415.74,325.65
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,391.83,306.63
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,376.88,294.65
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,350.11,273.08
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,322.55,250.93
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,352.95,275.91
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,383.67,300.96
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,270.86,212.42
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,151.32,116.65
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,161.48,125.2
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,172.1,134.0
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,139.03,107.7
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,106.29,81.44
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,95.05,72.68
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,83.81,63.78
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,70.98,53.32
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,58.13,42.71
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,46.01,32.64
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,34.36,22.81
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,23.66,13.62
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,12.97,4.17
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.48,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,11.91,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,20.23,8.64
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,26.41,17.33
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,69.64,34.8
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,120.51,69.24
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,176.44,114.47
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,232.18,163.79
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,292.3,218.06
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,349.7,270.23
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,408.62,322.49
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,464.43,370.3
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,520.3,416.49
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,571.44,458.74
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,621.42,498.82
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,666.99,533.81
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,710.61,566.34
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,749.07,592.49
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,784.8,616.22
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,815.0,635.7
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,842.05,652.8
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,862.91,666.71
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,880.19,678.17
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,891.57,684.6
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,899.19,688.57
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,900.5,688.98
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,898.04,686.95
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,888.29,680.76
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,874.94,672.26
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,854.58,658.64
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,830.99,642.87
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,799.33,621.72
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,765.11,598.61
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,722.68,569.46
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,684.83,543.13
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,629.94,502.69
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,574.88,460.66
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,505.81,406.12
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,439.06,350.83
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,350.17,275.66
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,268.72,195.25
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,124.81,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,11.44,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,19.41,7.51
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,27.0,17.94
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,68.38,35.36
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,115.7,66.89
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,170.26,110.63
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,225.77,159.18
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,282.73,209.51
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,338.32,258.43
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,395.66,307.51
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,448.85,351.97
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,501.89,394.76
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,551.63,433.85
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,600.49,470.95
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,643.94,503.14
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,685.35,532.96
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,722.35,558.7
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,756.89,581.12
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,782.28,596.99
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,809.14,613.89
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,829.27,627.78
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,846.08,639.58
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,856.34,646.28
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,863.09,650.77
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,869.7,655.74
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,866.19,653.97
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,854.5,645.63
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,839.47,635.22
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,817.95,621.28
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,793.46,605.37
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,633.47,492.8
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,459.95,361.83
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,560.41,442.56
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,639.56,502.37
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,581.94,459.48
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,524.92,415.78
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,453.79,360.88
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,385.82,305.9
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,294.5,229.79
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,211.98,151.64
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,99.5,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,12.87,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,21.35,7.63
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,31.03,20.87
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,67.64,38.44
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,109.85,66.15
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,160.12,104.96
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,209.9,147.74
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,261.87,192.85
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,168.17,128.23
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,38.09,26.39
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,35.3,24.02
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,32.52,21.57
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,47.89,34.29
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,63.3,46.92
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,89.54,68.21
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,116.26,89.61
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,132.23,102.34
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,148.4,115.2
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,175.74,137.07
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,203.78,159.37
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,228.2,178.84
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,253.31,198.8
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,144.03,111.97
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,40.01,27.31
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,104.08,79.75
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,172.59,134.98
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,297.48,237.19
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,428.74,341.36
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,395.73,316.08
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,362.58,291.01
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,228.72,183.91
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,105.36,81.94
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,93.58,72.67
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,81.8,63.17
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,246.02,203.3
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,375.43,309.29
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,308.95,253.53
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,246.48,200.28
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,177.82,140.83
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,113.11,80.33
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,51.91,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,12.87,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,21.38,6.77
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,33.08,22.97
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,67.06,40.55
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,108.09,68.4
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,158.65,108.4
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,207.54,150.14
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,261.34,196.83
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,312.41,241.85
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,366.07,288.19
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,417.04,330.84
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,469.02,372.93
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,516.16,410.37
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,562.98,446.33
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,605.48,478.12
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,646.81,508.13
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,625.28,488.73
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,588.72,458.18
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,558.04,433.59
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,530.88,411.04
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,432.1,335.76
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,327.19,253.98
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,312.64,243.17
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,297.68,231.62
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,226.25,176.11
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,167.65,129.78
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,147.19,113.61
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,126.78,97.32
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,454.28,363.15
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,736.27,571.74
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,423.61,338.0
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,90.8,68.94
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,81.06,61.74
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,71.32,53.95
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,60.55,45.09
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,50.2,36.47
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,39.94,27.87
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,29.7,19.15
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,20.4,11.13
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.11,2.76
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.72,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,11.44,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,19.8,4.53
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,29.28,19.41
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,64.01,35.35
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,107.01,63.28
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,158.01,103.22
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,168.02,124.25
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,145.93,115.37
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,178.34,141.85
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,216.2,172.69
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,238.14,190.33
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,255.66,204.06
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,213.81,169.9
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,163.05,127.97
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,176.15,137.91
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,189.56,147.95
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,151.54,117.37
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,113.51,86.66
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,169.02,131.09
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,226.5,176.39
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,395.65,312.68
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,564.15,444.23
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,384.87,303.51
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,192.36,148.51
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,187.93,145.34
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,183.53,142.0
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,165.46,127.51
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,147.39,113.03
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,191.83,149.63
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,250.63,197.44
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,352.16,281.88
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,448.11,360.23
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,412.71,333.1
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,377.08,305.65
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,420.73,342.06
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,446.32,362.75
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,373.4,302.77
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,308.0,247.29
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,222.28,173.7
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,146.33,102.27
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,50.28,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,11.44,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,19.02,2.42
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,28.96,18.38
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,62.88,33.27
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,106.56,60.51
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,158.66,100.22
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,211.64,144.71
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,270.48,195.55
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,252.73,192.94
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,193.58,151.43
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,107.79,82.51
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,17.64,8.83
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,292.28,233.77
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,600.4,474.97
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,645.9,509.5
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,691.94,544.48
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,731.45,573.69
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,768.5,599.82
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,801.42,623.01
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,831.53,644.11
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,852.96,658.73
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,870.88,670.93
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,883.89,680.0
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,893.23,686.64
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,894.58,688.37
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,892.18,687.66
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,882.78,682.14
