Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,869.79,674.2
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,775.0,607.29
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,668.69,530.29
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,657.46,523.45
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,642.34,512.92
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,667.01,531.91
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,679.88,541.75
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,623.64,499.68
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,567.38,456.11
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,497.05,399.86
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,429.2,343.09
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,336.31,264.06
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,258.76,184.32
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,101.84,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,116.5,11.0,1.95,11.0,18.0,10.48,0.0
2016,11,29,7,30,233.0,22.0,2.4,12.0,36.0,18.11,0.62
2016,11,29,7,45,348.5,33.5,2.9,13.0,77.0,26.74,16.98
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,59.72,31.47
2016,11,29,8,15,537.0,52.5,3.4,14.5,165.0,103.89,59.25
2016,11,29,8,30,610.0,60.0,3.4,15.0,212.0,156.32,99.8
2016,11,29,8,45,641.5,68.5,3.45,15.5,257.0,208.47,145.28
2016,11,29,9,0,673.0,77.0,3.5,16.0,302.0,263.5,194.31
2016,11,29,9,15,705.5,81.5,3.55,16.5,345.5,317.56,242.42
2016,11,29,9,30,738.0,86.0,3.6,17.0,389.0,373.94,291.61
2016,11,29,9,45,739.5,96.5,3.65,18.0,424.0,424.86,334.92
2016,11,29,10,0,741.0,107.0,3.7,19.0,459.0,474.51,375.62
2016,11,29,10,15,758.5,110.0,3.55,19.5,491.5,523.53,414.9
2016,11,29,10,30,776.0,113.0,3.4,20.0,524.0,572.21,452.64
2016,11,29,10,45,783.5,116.5,3.25,21.0,548.5,614.62,483.57
2016,11,29,11,0,791.0,120.0,3.1,22.0,573.0,655.37,512.18
2016,11,29,11,15,799.5,121.5,3.0,22.0,591.0,690.86,538.41
2016,11,29,11,30,808.0,123.0,2.9,22.0,609.0,725.9,563.76
2016,11,29,11,45,849.0,108.5,2.8,22.5,626.0,765.92,590.18
2016,11,29,12,0,890.0,94.0,2.7,23.0,643.0,799.26,611.31
2016,11,29,12,15,891.5,94.0,2.7,23.0,644.5,820.43,625.67
2016,11,29,12,30,893.0,94.0,2.7,23.0,646.0,838.35,637.96
2016,11,29,12,45,891.0,94.0,2.7,23.5,639.5,850.06,644.84
2016,11,29,13,0,889.0,94.0,2.7,24.0,633.0,858.32,649.5
2016,11,29,13,15,884.0,93.0,2.75,24.0,618.0,866.12,655.65
2016,11,29,13,30,879.0,92.0,2.8,24.0,603.0,863.89,655.08
2016,11,29,13,45,876.5,88.5,2.9,24.0,581.0,857.26,652.04
2016,11,29,14,0,874.0,85.0,3.0,24.0,559.0,847.12,646.7
2016,11,29,14,15,861.5,83.0,3.05,24.0,528.5,827.09,634.24
2016,11,29,14,30,849.0,81.0,3.1,24.0,498.0,803.98,619.66
2016,11,29,14,45,839.0,76.0,3.2,24.0,462.5,776.26,601.98
2016,11,29,15,0,829.0,71.0,3.3,24.0,427.0,745.7,582.03
2016,11,29,15,15,803.5,68.0,3.0,23.5,384.5,703.39,552.51
2016,11,29,15,30,778.0,65.0,2.7,23.0,342.0,659.53,521.31
2016,11,29,15,45,742.0,60.5,2.45,22.5,296.0,605.35,481.84
2016,11,29,16,0,706.0,56.0,2.2,22.0,250.0,551.01,440.14
2016,11,29,16,15,645.5,50.5,2.05,21.0,201.0,480.6,384.9
2016,11,29,16,30,585.0,45.0,1.9,20.0,152.0,418.13,333.08
2016,11,29,16,45,479.5,36.5,1.75,19.0,106.0,327.06,256.27
2016,11,29,17,0,374.0,28.0,1.6,18.0,60.0,244.82,174.04
2016,11,29,17,15,187.0,14.0,1.6,17.5,30.0,95.54,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,155.5,10.0,4.05,7.5,18.5,9.53,0.0
2016,11,30,7,30,311.0,20.0,4.2,8.0,37.0,16.31,0.0
2016,11,30,7,45,444.0,28.5,4.35,8.5,81.5,24.31,15.13
2016,11,30,8,0,577.0,37.0,4.5,9.0,126.0,58.3,28.2
2016,11,30,8,15,646.5,42.5,4.7,9.5,175.5,106.36,57.95
2016,11,30,8,30,716.0,48.0,4.9,10.0,225.0,162.2,102.1
2016,11,30,8,45,763.5,51.5,5.15,11.0,274.0,218.63,151.87
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,279.49,207.07
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,337.88,261.04
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,396.99,314.66
2016,11,30,9,45,893.0,61.5,5.3,13.5,455.0,454.17,365.51
2016,11,30,10,0,917.0,63.0,5.3,14.0,496.0,511.76,415.22
2016,11,30,10,15,931.5,64.5,5.15,14.5,530.0,564.41,459.24
2016,11,30,10,30,946.0,66.0,5.0,15.0,564.0,615.96,500.9
2016,11,30,10,45,959.0,66.0,4.9,15.5,591.5,663.58,538.4
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,709.39,573.42
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,749.56,602.96
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,787.02,629.58
2016,11,30,11,45,991.5,66.5,4.5,16.5,668.0,819.33,650.92
2016,11,30,12,0,997.0,66.0,4.4,17.0,679.0,848.44,669.71
2016,11,30,12,15,998.5,66.0,4.3,17.0,680.5,871.61,685.4
2016,11,30,12,30,1000.0,66.0,4.2,17.0,682.0,891.15,698.85
2016,11,30,12,45,999.5,65.5,4.1,17.5,675.5,904.74,706.78
2016,11,30,13,0,999.0,65.0,4.0,18.0,669.0,914.49,712.1
2016,11,30,13,15,994.5,64.5,3.95,18.0,653.0,917.0,714.08
2016,11,30,13,30,990.0,64.0,3.9,18.0,637.0,915.61,713.52
2016,11,30,13,45,983.0,63.0,3.85,18.0,613.5,907.64,708.5
2016,11,30,14,0,976.0,62.0,3.8,18.0,590.0,895.9,700.99
2016,11,30,14,15,964.5,60.5,3.75,18.0,558.5,876.15,687.9
2016,11,30,14,30,953.0,59.0,3.7,18.0,527.0,852.98,672.45
2016,11,30,14,45,934.0,58.5,3.65,18.0,488.5,821.94,651.28
2016,11,30,15,0,915.0,58.0,3.6,18.0,450.0,788.25,628.03
2016,11,30,15,15,891.0,56.0,3.35,17.5,406.0,746.49,598.73
2016,11,30,15,30,867.0,54.0,3.1,17.0,362.0,702.97,567.57
2016,11,30,15,45,832.0,50.5,2.85,16.5,313.5,648.47,527.21
2016,11,30,16,0,797.0,47.0,2.6,16.0,265.0,593.76,485.35
2016,11,30,16,15,741.0,42.5,2.25,15.0,214.5,529.69,432.88
2016,11,30,16,30,685.0,38.0,1.9,14.0,164.0,462.45,375.52
2016,11,30,16,45,586.0,31.0,1.6,13.0,115.5,372.08,297.03
2016,11,30,17,0,487.0,24.0,1.3,12.0,67.0,289.27,209.48
2016,11,30,17,15,243.5,12.0,1.3,11.5,33.5,118.55,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,149.0,9.5,1.5,4.5,17.5,9.05,0.0
2016,12,1,7,30,298.0,19.0,1.8,5.0,35.0,15.45,0.0
2016,12,1,7,45,418.5,29.0,2.1,6.0,78.0,22.83,13.95
2016,12,1,8,0,539.0,39.0,2.4,7.0,121.0,55.34,27.44
2016,12,1,8,15,609.5,46.0,2.35,7.5,169.5,104.64,58.58
2016,12,1,8,30,680.0,53.0,2.3,8.0,218.0,159.76,101.96
2016,12,1,8,45,721.0,58.0,2.3,9.0,265.5,214.1,149.78
2016,12,1,9,0,762.0,63.0,2.3,10.0,313.0,272.26,202.13
2016,12,1,9,15,791.0,66.5,2.45,11.0,357.0,328.45,253.09
2016,12,1,9,30,820.0,70.0,2.6,12.0,401.0,386.41,304.42
2016,12,1,9,45,839.0,73.0,2.8,13.0,440.0,441.0,351.82
2016,12,1,10,0,858.0,76.0,3.0,14.0,479.0,495.7,397.78
2016,12,1,10,15,872.0,78.0,3.1,14.5,511.5,546.52,439.85
2016,12,1,10,30,886.0,80.0,3.2,15.0,544.0,594.57,478.64
2016,12,1,10,45,895.5,81.0,3.35,16.0,569.5,638.85,512.73
2016,12,1,11,0,905.0,82.0,3.5,17.0,595.0,681.26,544.45
2016,12,1,11,15,911.0,83.0,3.4,17.0,613.0,719.17,572.84
2016,12,1,11,30,917.0,84.0,3.3,17.0,631.0,754.53,597.62
2016,12,1,11,45,921.5,84.0,3.2,17.5,640.5,784.95,617.44
2016,12,1,12,0,926.0,84.0,3.1,18.0,650.0,812.39,634.94
2016,12,1,12,15,770.5,132.5,3.05,18.0,604.5,772.75,605.82
2016,12,1,12,30,615.0,181.0,3.0,18.0,559.0,715.27,562.71
2016,12,1,12,45,767.5,132.5,3.0,18.5,598.5,798.82,624.08
2016,12,1,13,0,920.0,84.0,3.0,19.0,638.0,869.68,672.77
2016,12,1,13,15,914.5,83.0,2.95,19.0,622.5,870.62,673.0
2016,12,1,13,30,909.0,82.0,2.9,19.0,607.0,867.94,671.45
2016,12,1,13,45,593.5,159.5,2.85,19.5,497.0,703.26,552.47
2016,12,1,14,0,278.0,237.0,2.8,20.0,387.0,510.31,402.85
2016,12,1,14,15,570.5,157.0,2.75,19.5,443.0,670.44,531.93
2016,12,1,14,30,863.0,77.0,2.7,19.0,499.0,808.72,634.07
2016,12,1,14,45,844.0,75.0,2.7,19.0,462.0,777.53,611.79
2016,12,1,15,0,825.0,73.0,2.7,19.0,425.0,743.85,588.92
2016,12,1,15,15,799.0,69.5,2.5,18.5,382.5,700.87,558.84
2016,12,1,15,30,773.0,66.0,2.3,18.0,340.0,656.36,527.04
2016,12,1,15,45,735.0,61.5,2.1,18.0,294.0,601.16,485.39
2016,12,1,16,0,697.0,57.0,1.9,18.0,248.0,545.91,441.61
2016,12,1,16,15,636.5,51.5,1.7,16.5,199.5,475.97,386.54
2016,12,1,16,30,576.0,46.0,1.5,15.0,151.0,414.23,335.03
2016,12,1,16,45,472.5,37.0,1.35,14.0,105.5,324.07,257.89
2016,12,1,17,0,369.0,28.0,1.2,13.0,60.0,242.58,174.92
2016,12,1,17,15,184.5,14.0,1.2,12.5,30.0,94.56,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.75,9.0,5.0,4.77,0.0
2016,12,2,7,30,0.0,10.0,2.9,9.0,10.0,9.27,0.0
2016,12,2,7,45,0.0,25.0,3.05,9.5,25.0,23.22,13.88
2016,12,2,8,0,0.0,40.0,3.2,10.0,40.0,36.78,25.58
2016,12,2,8,15,0.0,57.0,3.25,10.5,57.0,52.3,39.32
2016,12,2,8,30,0.0,74.0,3.3,11.0,74.0,68.04,53.07
2016,12,2,8,45,0.0,91.0,3.4,11.5,91.0,83.95,66.73
2016,12,2,9,0,0.0,108.0,3.5,12.0,108.0,100.0,80.26
2016,12,2,9,15,103.0,138.5,3.6,12.5,180.0,165.28,132.82
2016,12,2,9,30,206.0,169.0,3.7,13.0,252.0,240.21,193.85
2016,12,2,9,45,151.5,187.0,3.8,14.0,251.5,246.54,199.57
2016,12,2,10,0,97.0,205.0,3.9,15.0,251.0,243.51,196.82
2016,12,2,10,15,246.5,204.5,4.0,15.5,331.0,336.41,272.44
2016,12,2,10,30,396.0,204.0,4.1,16.0,411.0,434.0,350.88
2016,12,2,10,45,214.0,215.5,4.25,16.5,328.5,347.3,280.46
2016,12,2,11,0,32.0,227.0,4.4,17.0,246.0,244.41,195.02
2016,12,2,11,15,16.0,193.5,4.35,17.0,203.0,195.19,155.18
2016,12,2,11,30,0.0,160.0,4.3,17.0,160.0,151.47,119.28
2016,12,2,11,45,0.0,131.0,4.3,17.0,131.0,123.28,96.29
2016,12,2,12,0,0.0,102.0,4.3,17.0,102.0,95.32,73.38
2016,12,2,12,15,0.0,83.5,4.3,17.0,83.5,77.81,58.98
2016,12,2,12,30,0.0,65.0,4.3,17.0,65.0,60.53,44.72
2016,12,2,12,45,1.0,122.0,4.3,17.0,123.0,115.67,90.17
2016,12,2,13,0,2.0,179.0,4.3,17.0,181.0,173.79,137.48
2016,12,2,13,15,1.0,127.0,4.3,16.5,128.0,120.87,94.62
2016,12,2,13,30,0.0,75.0,4.3,16.0,75.0,69.85,52.76
2016,12,2,13,45,0.0,48.5,4.35,16.0,48.5,45.11,32.23
2016,12,2,14,0,0.0,22.0,4.4,16.0,22.0,20.44,11.57
2016,12,2,14,15,0.0,82.0,4.45,16.0,82.0,76.37,58.52
2016,12,2,14,30,0.0,142.0,4.5,16.0,142.0,137.62,109.47
2016,12,2,14,45,2.5,145.0,4.6,16.0,146.0,144.01,115.04
2016,12,2,15,0,5.0,148.0,4.7,16.0,150.0,150.96,121.15
2016,12,2,15,15,2.5,133.5,4.55,15.5,134.5,134.76,108.07
2016,12,2,15,30,0.0,119.0,4.4,15.0,119.0,118.72,94.98
2016,12,2,15,45,0.0,102.5,4.3,15.0,102.5,102.24,81.25
2016,12,2,16,0,0.0,86.0,4.2,15.0,86.0,85.72,67.29
2016,12,2,16,15,0.0,68.5,4.1,14.5,68.5,67.88,52.12
2016,12,2,16,30,0.0,51.0,4.0,14.0,51.0,49.82,36.53
2016,12,2,16,45,0.0,35.5,3.9,14.0,35.5,33.88,22.53
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,18.56,8.41
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,9.53,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.55,8.0,0.5,0.46,0.0
2016,12,3,8,0,0.0,1.0,4.5,8.0,1.0,0.92,0.0
2016,12,3,8,15,0.0,2.0,4.45,8.0,2.0,1.85,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.78,0.0
2016,12,3,8,45,0.0,3.5,4.35,8.0,3.5,3.24,0.0
2016,12,3,9,0,0.0,4.0,4.3,8.0,4.0,3.7,0.0
2016,12,3,9,15,0.0,28.5,4.35,8.0,28.5,26.45,17.56
2016,12,3,9,30,0.0,53.0,4.4,8.0,53.0,49.26,37.4
2016,12,3,9,45,0.0,97.0,4.5,8.5,97.0,90.44,72.76
2016,12,3,10,0,0.0,141.0,4.6,9.0,141.0,132.19,108.0
2016,12,3,10,15,0.0,104.0,4.65,9.0,104.0,97.12,77.93
2016,12,3,10,30,0.0,67.0,4.7,9.0,67.0,62.35,48.1
2016,12,3,10,45,0.0,40.5,4.8,9.0,40.5,37.65,26.83
2016,12,3,11,0,0.0,14.0,4.9,9.0,14.0,13.0,5.57
2016,12,3,11,15,0.0,14.0,5.05,9.0,14.0,13.01,5.56
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,13.01,5.55
2016,12,3,11,45,0.0,55.0,5.4,9.5,55.0,51.19,38.21
2016,12,3,12,0,0.0,96.0,5.6,10.0,96.0,89.57,70.65
2016,12,3,12,15,0.0,75.5,5.6,10.0,75.5,70.33,54.33
2016,12,3,12,30,0.0,55.0,5.6,10.0,55.0,51.19,38.08
2016,12,3,12,45,0.0,68.5,5.65,10.0,68.5,63.79,48.81
2016,12,3,13,0,0.0,82.0,5.7,10.0,82.0,76.4,59.53
2016,12,3,13,15,0.0,103.5,5.6,10.0,103.5,96.93,76.95
2016,12,3,13,30,0.0,125.0,5.5,10.0,125.0,118.24,95.01
2016,12,3,13,45,0.0,90.0,5.4,10.0,90.0,83.87,66.04
2016,12,3,14,0,0.0,55.0,5.3,10.0,55.0,51.16,38.29
2016,12,3,14,15,0.0,48.0,5.15,10.0,48.0,44.63,32.77
2016,12,3,14,30,0.0,41.0,5.0,10.0,41.0,38.1,27.24
2016,12,3,14,45,0.0,48.5,4.9,10.0,48.5,45.08,33.32
2016,12,3,15,0,0.0,56.0,4.8,10.0,56.0,52.06,39.43
2016,12,3,15,15,0.0,50.0,4.4,10.0,50.0,46.46,34.69
2016,12,3,15,30,0.0,44.0,4.0,10.0,44.0,40.87,29.92
2016,12,3,15,45,0.0,38.0,3.6,10.0,38.0,35.28,25.1
2016,12,3,16,0,0.0,32.0,3.2,10.0,32.0,29.69,20.24
2016,12,3,16,15,0.0,25.5,2.9,9.5,25.5,23.65,14.94
2016,12,3,16,30,0.0,19.0,2.6,9.0,19.0,17.61,9.58
2016,12,3,16,45,0.0,13.0,2.35,9.0,13.0,12.04,4.57
2016,12,3,17,0,0.0,7.0,2.1,9.0,7.0,6.48,0.0
2016,12,3,17,15,0.0,3.5,1.85,9.0,3.5,3.34,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,9.0,1.0,0.92,0.0
2016,12,4,8,0,0.0,2.0,4.3,9.0,2.0,1.85,0.0
2016,12,4,8,15,0.0,3.0,4.45,9.0,3.0,2.77,0.0
2016,12,4,8,30,0.0,4.0,4.6,9.0,4.0,3.7,0.0
2016,12,4,8,45,0.0,5.0,4.75,9.5,5.0,4.63,0.0
2016,12,4,9,0,0.0,6.0,4.9,10.0,6.0,5.56,0.0
2016,12,4,9,15,0.0,6.5,5.1,10.0,6.5,6.02,0.0
2016,12,4,9,30,0.0,7.0,5.3,10.0,7.0,6.49,0.0
2016,12,4,9,45,0.0,12.5,5.5,10.0,12.5,11.59,4.41
2016,12,4,10,0,0.0,18.0,5.7,10.0,18.0,16.7,8.81
2016,12,4,10,15,0.0,39.5,5.35,10.0,39.5,36.71,26.03
2016,12,4,10,30,0.0,61.0,5.0,10.0,61.0,56.75,43.16
2016,12,4,10,45,0.0,91.0,4.65,10.5,91.0,84.82,66.85
2016,12,4,11,0,0.0,121.0,4.3,11.0,121.0,113.45,90.69
2016,12,4,11,15,6.0,164.0,4.4,11.0,167.5,159.32,129.02
2016,12,4,11,30,12.0,207.0,4.5,11.0,214.0,206.64,168.14
2016,12,4,11,45,6.0,180.0,4.65,11.0,183.5,175.91,142.48
2016,12,4,12,0,0.0,153.0,4.8,11.0,153.0,144.95,116.6
2016,12,4,12,15,3.0,174.0,5.05,11.0,176.0,168.39,136.21
2016,12,4,12,30,6.0,195.0,5.3,11.0,199.0,192.42,156.22
2016,12,4,12,45,4.5,188.5,5.55,11.0,192.0,185.1,150.19
2016,12,4,13,0,3.0,182.0,5.8,11.0,185.0,177.74,144.15
2016,12,4,13,15,4.0,184.0,5.75,11.0,187.0,181.2,147.19
2016,12,4,13,30,5.0,186.0,5.7,11.0,189.0,184.82,150.38
2016,12,4,13,45,2.5,128.0,5.7,11.0,129.5,123.6,99.34
2016,12,4,14,0,0.0,70.0,5.7,11.0,70.0,65.16,50.03
2016,12,4,14,15,0.0,78.5,5.45,11.0,78.5,73.09,56.9
2016,12,4,14,30,0.0,87.0,5.2,11.0,87.0,81.18,63.89
2016,12,4,14,45,0.0,49.5,4.95,11.0,49.5,46.01,33.97
2016,12,4,15,0,0.0,12.0,4.7,11.0,12.0,11.13,3.98
2016,12,4,15,15,0.0,11.0,4.55,11.0,11.0,10.2,3.19
2016,12,4,15,30,0.0,10.0,4.4,11.0,10.0,9.27,2.4
2016,12,4,15,45,0.0,8.5,4.25,11.0,8.5,7.87,1.19
2016,12,4,16,0,0.0,7.0,4.1,11.0,7.0,6.48,0.0
2016,12,4,16,15,0.0,5.5,4.0,10.5,5.5,5.09,0.0
2016,12,4,16,30,0.0,4.0,3.9,10.0,4.0,3.7,0.0
2016,12,4,16,45,0.0,2.5,3.8,10.0,2.5,2.31,0.0
2016,12,4,17,0,0.0,1.0,3.7,10.0,1.0,0.92,0.0
2016,12,4,17,15,0.0,0.5,3.75,10.0,0.5,0.48,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.9,7.0,2.0,1.91,0.0
2016,12,5,7,30,0.0,4.0,2.9,7.0,4.0,3.7,0.0
2016,12,5,7,45,0.0,11.5,2.9,7.5,11.5,10.65,3.12
2016,12,5,8,0,0.0,19.0,2.9,8.0,19.0,17.61,9.37
2016,12,5,8,15,0.0,27.5,2.8,8.0,27.5,25.51,16.5
2016,12,5,8,30,0.0,36.0,2.7,8.0,36.0,33.42,23.59
2016,12,5,8,45,0.0,44.5,2.65,8.5,44.5,41.33,30.55
2016,12,5,9,0,0.0,53.0,2.6,9.0,53.0,49.26,37.39
2016,12,5,9,15,319.5,78.5,2.6,9.0,204.0,180.28,142.36
2016,12,5,9,30,639.0,104.0,2.6,9.0,355.0,344.95,276.32
2016,12,5,9,45,319.5,61.0,2.6,9.5,186.5,201.23,164.0
2016,12,5,10,0,0.0,18.0,2.6,10.0,18.0,16.7,8.8
2016,12,5,10,15,151.0,118.5,2.6,10.0,196.5,198.93,164.73
2016,12,5,10,30,302.0,219.0,2.6,10.0,375.0,393.93,324.26
2016,12,5,10,45,151.0,175.5,2.6,10.5,253.5,267.28,220.0
2016,12,5,11,0,0.0,132.0,2.6,11.0,132.0,124.04,99.19
2016,12,5,11,15,0.0,126.5,2.6,11.0,126.5,118.81,94.92
2016,12,5,11,30,0.0,121.0,2.6,11.0,121.0,113.56,90.45
2016,12,5,11,45,21.0,187.5,2.65,11.0,200.5,194.45,157.99
2016,12,5,12,0,42.0,254.0,2.7,11.0,280.0,289.14,235.1
2016,12,5,12,15,23.5,221.0,2.7,11.0,235.5,232.13,188.27
2016,12,5,12,30,5.0,188.0,2.7,11.0,191.0,184.51,148.95
2016,12,5,12,45,16.0,211.5,2.7,11.0,221.5,218.18,177.04
2016,12,5,13,0,27.0,235.0,2.7,11.0,252.0,252.91,205.64
2016,12,5,13,15,17.0,212.5,2.75,11.0,223.0,221.88,180.18
2016,12,5,13,30,7.0,190.0,2.8,11.0,194.0,190.72,154.58
2016,12,5,13,45,6.0,183.5,2.9,11.5,186.5,183.89,148.94
2016,12,5,14,0,5.0,177.0,3.0,12.0,179.0,177.1,143.31
2016,12,5,14,15,6.5,173.5,3.0,12.0,176.5,175.7,142.48
2016,12,5,14,30,8.0,170.0,3.0,12.0,174.0,174.46,141.81
2016,12,5,14,45,4.0,93.0,3.0,12.0,95.0,90.58,71.79
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,14.84,7.15
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,12.98,5.58
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,11.12,3.99
2016,12,5,15,45,293.0,42.5,2.6,12.0,122.0,273.28,233.88
2016,12,5,16,0,586.0,73.0,2.5,12.0,232.0,497.25,416.19
2016,12,5,16,15,522.0,64.5,2.2,11.5,186.0,426.11,354.88
2016,12,5,16,30,458.0,56.0,1.9,11.0,140.0,358.09,295.91
2016,12,5,16,45,371.0,43.5,1.65,11.0,98.0,277.58,224.36
2016,12,5,17,0,284.0,31.0,1.4,11.0,56.0,204.44,148.97
2016,12,5,17,15,142.0,15.5,1.3,10.5,28.0,77.56,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,109.5,8.5,3.1,7.0,13.0,8.1,0.0
2016,12,6,7,30,219.0,17.0,3.2,7.0,26.0,16.2,0.0
2016,12,6,7,45,367.0,27.0,3.3,7.0,67.5,21.51,11.86
2016,12,6,8,0,515.0,37.0,3.4,7.0,109.0,46.86,23.34
2016,12,6,8,15,592.0,44.0,3.55,7.5,157.0,94.46,51.38
2016,12,6,8,30,669.0,51.0,3.7,8.0,205.0,148.64,92.71
2016,12,6,8,45,721.5,54.0,3.9,9.0,253.0,202.22,139.13
2016,12,6,9,0,774.0,57.0,4.1,10.0,301.0,260.88,191.96
2016,12,6,9,15,804.5,60.5,4.3,10.5,345.5,317.78,244.75
2016,12,6,9,30,835.0,64.0,4.5,11.0,390.0,376.63,298.52
2016,12,6,9,45,856.5,66.0,4.75,11.5,429.5,431.76,348.37
2016,12,6,10,0,878.0,68.0,5.0,12.0,469.0,486.54,396.71
2016,12,6,10,15,892.5,69.5,5.0,12.0,502.5,537.4,441.02
2016,12,6,10,30,907.0,71.0,5.0,12.0,536.0,587.31,483.42
2016,12,6,10,45,624.5,153.0,5.0,12.5,480.5,544.72,447.72
2016,12,6,11,0,342.0,235.0,5.0,13.0,425.0,464.53,380.38
2016,12,6,11,15,215.5,251.5,4.9,13.0,373.0,403.46,330.05
2016,12,6,11,30,89.0,268.0,4.8,13.0,321.0,332.33,270.3
2016,12,6,11,45,112.5,276.5,4.75,13.5,344.0,362.83,294.88
2016,12,6,12,0,136.0,285.0,4.7,14.0,367.0,404.17,327.5
2016,12,6,12,15,94.5,274.5,4.6,14.0,331.5,355.11,287.44
2016,12,6,12,30,53.0,264.0,4.5,14.0,296.0,313.64,253.25
2016,12,6,12,45,30.0,229.0,4.45,14.5,247.5,258.37,208.02
2016,12,6,13,0,7.0,194.0,4.4,15.0,199.0,193.44,154.58
2016,12,6,13,15,3.5,174.5,4.35,15.0,177.0,171.02,136.4
2016,12,6,13,30,0.0,155.0,4.3,15.0,155.0,148.59,118.06
2016,12,6,13,45,0.0,137.0,4.25,15.0,137.0,130.64,103.47
2016,12,6,14,0,0.0,119.0,4.2,15.0,119.0,112.75,88.85
2016,12,6,14,15,0.0,131.5,4.15,15.0,131.5,125.94,99.96
2016,12,6,14,30,0.0,144.0,4.1,15.0,144.0,139.84,111.66
2016,12,6,14,45,0.0,136.5,4.1,15.0,136.5,132.91,106.14
2016,12,6,15,0,0.0,129.0,4.1,15.0,129.0,126.1,100.72
2016,12,6,15,15,0.0,116.0,3.95,14.5,116.0,113.34,90.45
2016,12,6,15,30,0.0,103.0,3.8,14.0,103.0,100.6,80.08
2016,12,6,15,45,304.0,87.5,3.7,14.0,170.0,334.94,282.45
2016,12,6,16,0,608.0,72.0,3.6,14.0,237.0,510.54,425.92
2016,12,6,16,15,543.5,64.0,3.25,13.0,190.5,438.94,365.46
2016,12,6,16,30,479.0,56.0,2.9,12.0,144.0,370.38,306.45
2016,12,6,16,45,361.5,45.0,2.55,11.5,99.5,274.11,222.09
2016,12,6,17,0,244.0,34.0,2.2,11.0,55.0,190.04,138.94
2016,12,6,17,15,122.0,17.0,2.25,10.5,27.5,70.23,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,81.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,162.0,16.0,1.5,4.0,22.0,15.25,0.0
2016,12,7,7,45,290.0,29.0,1.75,4.5,60.5,23.51,13.4
2016,12,7,8,0,418.0,42.0,2.0,5.0,99.0,47.61,26.71
2016,12,7,8,15,496.0,50.5,1.9,5.5,144.5,89.0,51.19
2016,12,7,8,30,574.0,59.0,1.8,6.0,190.0,139.29,89.42
2016,12,7,8,45,287.0,62.5,1.75,7.0,128.0,117.99,85.34
2016,12,7,9,0,0.0,66.0,1.7,8.0,66.0,61.37,48.02
2016,12,7,9,15,366.5,74.0,1.7,8.5,216.5,189.19,148.56
2016,12,7,9,30,733.0,82.0,1.7,9.0,367.0,354.81,281.35
2016,12,7,9,45,366.5,98.5,1.7,10.0,241.0,255.08,206.74
2016,12,7,10,0,0.0,115.0,1.7,11.0,115.0,107.51,85.95
2016,12,7,10,15,0.0,125.0,1.6,11.0,125.0,117.11,94.07
2016,12,7,10,30,0.0,135.0,1.5,11.0,135.0,126.77,101.92
2016,12,7,10,45,0.0,132.5,1.45,11.5,132.5,124.46,99.59
2016,12,7,11,0,0.0,130.0,1.4,12.0,130.0,122.13,97.31
2016,12,7,11,15,0.0,143.5,1.3,12.0,143.5,135.29,108.04
2016,12,7,11,30,0.0,157.0,1.2,12.0,157.0,148.6,118.79
2016,12,7,11,45,3.5,177.0,1.15,12.5,179.5,171.12,136.88
2016,12,7,12,0,7.0,197.0,1.1,13.0,202.0,194.2,155.19
2016,12,7,12,15,3.5,181.0,1.0,13.0,183.5,175.84,140.08
2016,12,7,12,30,0.0,165.0,0.9,13.0,165.0,157.34,124.98
2016,12,7,12,45,51.5,220.5,0.8,13.5,251.5,266.48,213.71
2016,12,7,13,0,103.0,276.0,0.7,14.0,338.0,373.67,296.62
2016,12,7,13,15,64.0,249.0,0.6,14.0,287.5,313.02,248.06
2016,12,7,13,30,25.0,222.0,0.5,14.0,237.0,239.85,190.24
2016,12,7,13,45,102.0,233.5,0.45,14.5,288.5,331.19,264.04
2016,12,7,14,0,179.0,245.0,0.4,15.0,340.0,423.67,334.88
2016,12,7,14,15,131.0,228.5,0.55,15.0,296.5,365.99,290.64
2016,12,7,14,30,83.0,212.0,0.7,15.0,253.0,296.13,237.07
2016,12,7,14,45,41.5,156.5,0.85,15.0,177.0,197.39,158.89
2016,12,7,15,0,0.0,101.0,1.0,15.0,101.0,96.15,75.35
2016,12,7,15,15,0.0,91.0,1.05,14.5,91.0,86.41,67.74
2016,12,7,15,30,0.0,81.0,1.1,14.0,81.0,76.69,59.83
2016,12,7,15,45,269.0,80.5,1.2,14.0,153.5,301.71,252.53
2016,12,7,16,0,538.0,80.0,1.3,14.0,226.0,473.85,390.01
2016,12,7,16,15,473.5,70.5,1.2,13.0,181.0,402.9,331.09
2016,12,7,16,30,409.0,61.0,1.1,12.0,136.0,334.82,274.11
2016,12,7,16,45,314.5,47.5,1.05,11.5,94.5,252.29,202.77
2016,12,7,17,0,220.0,34.0,1.0,11.0,53.0,178.38,129.93
2016,12,7,17,15,110.0,17.0,1.1,10.5,26.5,64.99,0.0
2016,12,7,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,14.3,0.0
2016,12,8,7,45,92.5,32.5,7.35,3.5,45.0,26.57,15.52
2016,12,8,8,0,185.0,50.0,7.5,4.0,75.0,46.96,31.08
2016,12,8,8,15,230.0,67.5,7.65,4.0,111.5,79.35,54.22
2016,12,8,8,30,275.0,85.0,7.8,4.0,148.0,117.07,84.73
2016,12,8,8,45,313.0,100.0,8.0,4.0,186.0,157.21,119.79
2016,12,8,9,0,351.0,115.0,8.2,4.0,224.0,201.15,159.42
2016,12,8,9,15,384.5,124.0,8.25,4.0,259.5,241.96,197.05
2016,12,8,9,30,418.0,133.0,8.3,4.0,295.0,285.8,237.42
2016,12,8,9,45,416.5,152.5,8.35,4.5,327.5,328.05,275.95
2016,12,8,10,0,415.0,172.0,8.4,5.0,360.0,369.58,312.9
2016,12,8,10,15,267.5,200.5,8.35,5.0,325.0,339.98,288.85
2016,12,8,10,30,120.0,229.0,8.3,5.0,290.0,295.67,250.42
2016,12,8,10,45,119.0,242.5,8.3,5.5,305.5,315.81,267.05
2016,12,8,11,0,118.0,256.0,8.3,6.0,321.0,329.06,277.66
2016,12,8,11,15,62.0,223.5,8.25,6.0,258.0,262.91,220.91
2016,12,8,11,30,6.0,191.0,8.2,6.0,195.0,186.45,154.69
2016,12,8,11,45,158.5,228.0,8.15,6.0,323.0,352.97,299.3
2016,12,8,12,0,311.0,265.0,8.1,6.0,451.0,524.3,444.28
2016,12,8,12,15,308.0,268.0,8.05,5.5,453.0,534.91,453.54
2016,12,8,12,30,305.0,271.0,8.0,5.0,455.0,544.33,462.18
2016,12,8,12,45,171.0,258.0,7.95,5.0,361.5,416.54,353.51
2016,12,8,13,0,37.0,245.0,7.9,5.0,268.0,283.88,238.47
2016,12,8,13,15,25.0,224.5,7.8,5.0,240.0,241.31,202.49
2016,12,8,13,30,13.0,204.0,7.7,5.0,212.0,210.58,176.22
2016,12,8,13,45,10.0,193.0,7.6,5.0,199.0,197.38,165.11
2016,12,8,14,0,7.0,182.0,7.5,5.0,186.0,184.17,153.97
2016,12,8,14,15,130.5,195.0,7.35,4.5,259.0,324.92,279.0
2016,12,8,14,30,254.0,208.0,7.2,4.0,332.0,454.47,392.34
2016,12,8,14,45,236.0,194.0,7.05,4.0,302.0,422.0,364.94
2016,12,8,15,0,218.0,180.0,6.9,4.0,272.0,376.67,326.93
2016,12,8,15,15,207.0,164.5,6.7,4.0,244.5,347.54,302.33
2016,12,8,15,30,196.0,149.0,6.5,4.0,217.0,318.33,277.31
2016,12,8,15,45,187.0,129.5,6.35,4.0,187.5,285.11,248.56
2016,12,8,16,0,178.0,110.0,6.2,4.0,158.0,251.74,219.09
2016,12,8,16,15,159.5,90.0,5.95,3.5,127.0,221.97,192.07
2016,12,8,16,30,141.0,70.0,5.7,3.0,96.0,182.04,155.51
2016,12,8,16,45,109.5,50.5,5.5,3.0,67.0,136.57,112.97
2016,12,8,17,0,78.0,31.0,5.3,3.0,38.0,92.52,68.0
2016,12,8,17,15,39.0,15.5,5.1,2.5,19.0,42.53,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
